Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.06
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.02
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.91
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.85
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.28
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,111.57
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.17
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,49.54
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,165.6
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,453.1
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.2
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,202.5
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.98
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.62
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.2
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.61
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,138.8
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.0
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.99
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.91
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,85.3
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.1
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,143.0
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,34.9
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,212.14
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,114.48
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,138.16
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,350.7
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,863.5
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,469.2
921755,BARCLAY STREET K 81,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,564.3
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.33
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.77
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.3
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.82
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.04
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.44
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.0
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.71
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.34
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,111.03
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.07
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,51.6
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,170.9
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,450.8
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,211.0
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.04
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.47
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.9
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.19
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.0
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,130.8
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.0
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.8
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.96
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.91
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,88.8
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.2
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,147.0
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,211.45
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,112.26
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,146.91
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,348.0
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,859.8
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.9
921755,BARCLAY STREET K 81,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,600.3
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.7
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.9
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.19
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.29
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.0
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.12
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.5
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,110.0
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.65
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,55.6
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,167.9
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,446.5
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,227.7
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.86
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.76
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.41
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.36
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.3
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.5
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.16
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.8
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.45
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,85.9
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,161.8
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,217.81
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,124.63
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,139.67
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,341.0
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,886.0
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,511.4
921755,BARCLAY STREET K 81,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,570.8
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.32
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.62
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.62
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,43.0
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,95.5
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.8
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.84
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.7
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.91
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.98
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,111.08
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.93
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,58.13
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,159.7
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,451.2
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,111.1
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,238.3
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.73
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.01
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.78
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.66
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,150.6
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.72
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.56
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,42.91
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,86.8
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,131.2
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.6
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,175.4
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,218.93
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,130.73
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,153.54
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,317.1
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,891.7
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,534.7
921755,BARCLAY STREET K 81,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,627.0
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.52
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.3
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.93
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.2
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.6
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.39
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.36
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,105.86
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.56
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,51.32
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,149.2
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,431.4
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.2
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,210.3
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.53
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.02
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.5
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.31
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.9
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,145.7
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.15
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.84
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,38.57
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,133.1
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,158.5
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,202.48
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,123.97
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,143.8
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,292.9
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,827.0
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,508.9
921755,BARCLAY STREET K 81,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,589.3
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.1
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.0
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.75
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.8
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.13
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,103.06
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.27
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,53.41
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,148.3
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,420.6
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,219.7
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.13
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.21
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,43.51
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,179.1
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.26
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.07
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.2
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,72.2
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,137.8
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,137.5
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,37.2
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,199.92
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,127.67
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,129.68
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,296.8
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,818.3
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,526.1
921755,BARCLAY STREET K 81,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.0
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.29
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.57
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.3
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.87
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.25
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,123.5
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,109.69
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.12
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,52.01
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,154.7
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,446.3
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,125.2
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,213.2
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.62
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.66
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.94
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,46.9
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,168.4
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.44
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.78
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.5
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,82.0
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.4
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,154.6
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,37.3
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,204.96
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,128.85
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,130.82
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,308.4
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,837.3
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,529.7
921755,BARCLAY STREET K 81,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,537.8
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.81
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.15
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.6
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.32
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,119.8
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.24
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,108.32
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.89
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,54.49
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,152.0
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,440.8
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.1
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,223.5
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.48
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.03
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.37
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.0
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,149.0
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.89
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.61
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,44.65
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,98.3
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,160.9
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,184.0
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
