Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,211.56
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,125.95
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,143.36
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,325.9
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,863.6
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.3
921755,BARCLAY STREET K 81,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,588.4
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.7
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.91
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.4
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.72
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.1
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.9
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,96.67
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.51
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,48.17
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,139.6
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,393.5
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,197.8
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.42
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.52
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.78
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.51
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.9
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.8
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.96
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.31
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.04
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,156.5
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,168.6
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,214.58
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,132.98
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,135.15
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,324.3
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,875.5
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,545.6
921755,BARCLAY STREET K 81,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,555.3
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.14
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.56
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.75
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.9
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.35
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,144.2
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.49
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,92.38
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.49
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,55.46
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,121.0
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,375.2
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.1
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,229.5
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.48
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.72
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.88
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.74
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,139.3
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.15
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.37
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,40.46
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,161.0
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,166.5
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,203.62
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,137.65
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,146.44
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,274.4
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,829.8
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,564.1
921755,BARCLAY STREET K 81,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,601.2
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.72
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.56
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.74
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,127.6
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.52
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,140.5
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.47
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,95.75
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.1
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,57.62
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,125.9
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,389.1
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,132.6
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,235.6
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.51
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.56
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.0
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.82
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.7
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,143.8
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,42.05
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.87
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,40.87
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,77.8
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,173.0
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,116.2
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,167.9
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,213.28
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,139.05
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,151.15
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,298.2
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,869.8
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,569.7
921755,BARCLAY STREET K 81,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,619.6
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.98
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.6
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,139.6
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.48
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,157.4
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.82
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.16
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,99.73
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.88
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,53.93
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,136.6
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,407.0
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,136.2
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,221.3
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.26
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.08
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.87
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,129.9
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,160.5
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,44.17
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.03
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.34
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,181.6
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,139.5
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,162.2
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,19.9
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,227.12
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,152.56
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,153.29
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,313.3
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,927.7
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,625.1
921755,BARCLAY STREET K 81,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,629.0
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.77
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.32
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.51
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.05
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,139.3
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.35
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.95
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,93.53
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.59
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,56.66
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,126.5
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,381.7
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,122.7
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,233.2
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.63
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.51
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.43
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.6
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,171.1
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,47.14
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.61
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,43.09
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,194.0
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,146.0
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,177.8
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,38.0
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,212.36
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,151.07
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,157.47
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,267.4
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,869.1
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,619.8
921755,BARCLAY STREET K 81,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.5
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.32
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.65
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.2
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.93
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.0
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,136.4
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.71
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.15
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,94.91
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.74
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,57.85
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,114.2
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,387.1
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,156.0
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,237.9
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.39
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.86
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,40.73
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.35
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.5
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,167.9
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,47.95
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.69
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,46.37
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,66.6
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,197.1
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,154.6
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,190.9
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,215.97
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,158.55
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,161.91
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,261.1
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,883.6
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,651.0
921755,BARCLAY STREET K 81,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,665.6
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.21
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.28
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.04
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.2
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.28
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.2
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,55.4
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.6
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,179.9
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.23
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.49
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,100.67
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.7
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,57.13
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,133.4
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,408.6
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,150.9
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,233.5
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.13
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.81
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,42.76
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.28
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.0
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,175.0
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,44.52
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,41.62
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.62
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,182.5
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,170.2
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,170.7
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,53.6
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,229.49
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,176.56
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,146.59
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,295.7
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,934.0
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,720.5
921755,BARCLAY STREET K 81,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,600.1
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.97
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.79
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.4
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.79
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,38.78
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,52.9
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,114.1
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,158.3
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.47
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.49
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,102.95
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.92
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,59.31
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,134.5
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,418.9
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,159.7
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,242.9
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.73
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.88
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.07
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.59
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,136.5
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,168.3
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
