Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,43.82
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.56
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,179.8
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,163.1
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,170.8
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,37.9
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,232.4
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,170.3
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,158.46
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,287.5
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,947.2
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,695.7
921755,BARCLAY STREET K 81,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,649.8
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.04
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.42
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.81
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.9
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.24
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.69
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.1
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.49
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.9
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,105.38
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.29
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,56.59
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,137.1
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,430.9
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,162.0
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,232.9
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.93
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.65
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,47.5
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.65
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,140.5
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,196.0
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,130.2
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,47.93
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.16
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,44.24
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,70.0
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,197.3
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,152.3
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,182.1
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,37.9
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,235.24
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,172.06
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,159.22
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,292.4
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,963.1
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,706.4
921755,BARCLAY STREET K 81,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,654.7
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.9
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.06
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.42
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.2
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.51
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.7
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.4
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,134.5
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.88
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.24
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,98.47
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,39.45
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,64.39
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,119.1
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,401.9
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,163.0
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,267.6
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.17
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.58
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,56.27
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.16
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,64.8
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,132.1
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,232.3
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,46.06
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,40.59
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,43.06
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,189.9
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,166.5
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,177.6
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,37.7
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,225.53
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,185.07
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,169.58
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,243.5
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,923.4
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,760.2
921755,BARCLAY STREET K 81,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,698.5
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.49
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.63
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.87
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.8
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.5
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.02
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.23
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,97.44
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.84
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,63.76
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,396.4
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,167.7
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,261.3
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.92
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.99
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,47.99
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.07
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,145.0
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,197.9
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,148.5
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,48.24
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,39.21
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,42.11
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,63.5
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,198.8
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,160.3
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,173.9
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,37.9
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,227.36
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,174.69
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,173.55
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,257.5
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,927.9
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,714.8
921755,BARCLAY STREET K 81,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,712.0
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.45
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.76
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.34
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,42.1
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.6
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.63
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.73
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.1
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,129.9
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.38
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.1
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,94.84
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.97
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,56.17
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,118.9
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,386.4
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,160.5
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,230.9
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.44
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.3
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,50.09
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.67
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,157.9
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,205.6
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,139.6
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,50.93
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.88
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,41.64
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,69.2
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,209.2
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,151.1
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,172.1
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,49.4
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,234.16
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,175.42
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,166.7
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,279.9
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,956.7
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,719.4
921755,BARCLAY STREET K 81,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,684.3
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.16
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.24
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.17
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,40.7
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,108.1
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,97.8
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.2
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.25
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.51
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.6
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,133.8
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.95
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.33
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,97.61
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,39.69
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,53.89
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,123.5
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,399.6
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,165.3
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,222.3
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.71
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.95
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,52.39
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.96
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,142.1
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,216.1
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,140.8
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,47.87
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,43.35
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,63.0
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,197.8
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,160.7
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,179.3
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,32.4
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,230.84
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,186.83
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,162.12
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,269.9
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,947.7
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,769.9
921755,BARCLAY STREET K 81,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,669.2
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.46
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.82
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.73
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.2
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.0
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.2
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.35
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.88
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,43.7
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.5
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.87
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.94
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,98.93
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.39
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,59.19
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,124.9
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,406.9
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,156.6
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,245.5
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.71
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.02
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,53.06
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.52
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,150.7
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,221.4
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,135.1
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,43.54
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,42.45
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,47.2
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,181.7
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,175.4
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,196.2
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,37.8
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,224.29
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,185.59
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,173.21
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,237.3
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,925.4
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,768.4
921755,BARCLAY STREET K 81,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,717.5
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.57
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.5
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.28
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,33.4
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.8
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.1
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.53
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.27
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.5
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.53
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.47
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,101.41
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.94
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,58.09
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,145.6
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,417.9
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,121.8
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,241.1
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.6
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.05
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,48.55
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.77
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,154.9
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,201.7
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,131.9
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,42.74
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,39.22
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.84
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,177.9
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,165.1
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,182.2
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,37.8
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,228.3
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,170.47
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,168.09
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,273.2
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,942.9
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,708.0
921755,BARCLAY STREET K 81,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,697.2
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.3
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.73
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.05
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,52.0
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,129.7
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.66
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.16
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.6
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,133.0
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.87
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.58
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,107.72
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.38
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,59.61
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,156.9
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,443.4
