Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,111.7
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,247.5
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.16
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.87
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,46.82
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.59
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,158.5
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,194.1
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,45.97
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.68
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,48.6
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,97.0
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,191.6
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.0
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,202.3
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,36.6
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,238.52
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,154.77
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,179.99
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,317.5
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,984.4
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,642.4
921755,BARCLAY STREET K 81,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,746.6
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.5
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.96
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.43
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,97.2
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,118.9
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.47
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.88
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.4
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,139.6
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.5
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.95
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,106.29
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.79
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,66.09
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,145.7
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,436.0
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,141.3
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,272.7
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.3
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,43.39
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.17
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,167.6
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,179.4
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.0
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,43.54
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.37
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,45.14
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,88.1
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,180.8
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,121.6
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,187.2
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,42.2
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,239.11
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,160.39
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,181.56
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,311.5
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,982.9
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,662.1
921755,BARCLAY STREET K 81,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,749.7
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.43
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.29
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.05
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.3
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.1
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.2
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.89
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.04
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,123.6
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.07
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.91
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,118.91
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.66
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,61.55
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,172.4
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,487.4
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,128.1
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,254.1
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.69
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,42.65
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,49.58
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,40.63
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,176.7
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,204.6
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,167.3
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,47.01
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.36
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,44.48
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,88.2
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,194.5
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,184.0
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,251.89
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,165.93
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,183.04
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,333.1
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1034.0
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,683.5
921755,BARCLAY STREET K 81,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,754.4
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.48
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.74
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.49
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,44.0
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,106.9
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.34
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.37
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,124.9
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.96
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,5.01
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,115.38
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.54
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,75.38
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,154.7
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,473.4
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,151.8
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,313.6
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.45
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.97
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.46
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,42.04
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,158.1
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,179.7
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,173.8
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,53.19
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.48
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,47.12
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,219.6
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,130.2
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,195.5
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,37.0
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,252.36
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,159.59
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,202.01
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,347.3
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1037.0
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,659.2
921755,BARCLAY STREET K 81,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,835.6
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.04
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.54
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.77
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.2
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.48
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.66
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,139.4
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.76
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.98
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,104.21
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.83
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,77.46
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,122.2
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,426.7
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,160.8
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,320.4
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.34
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.5
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,46.12
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.1
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,148.2
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,190.4
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,162.0
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,47.14
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.27
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,49.35
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,92.7
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,195.1
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.2
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,205.2
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,37.0
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,228.38
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,162.41
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,200.48
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,277.5
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,937.3
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,670.0
921755,BARCLAY STREET K 81,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,828.6
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.94
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.03
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.86
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,30.6
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.9
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.06
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,144.8
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.63
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,5.29
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,105.14
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.67
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,72.44
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,127.3
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,432.7
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,156.8
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,301.3
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.28
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.72
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.39
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,38.8
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,53.5
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,157.5
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,164.6
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,161.4
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,46.55
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.71
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,50.28
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,96.3
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,193.6
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.5
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,209.4
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,36.7
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,227.83
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,158.86
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,192.41
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,283.0
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,940.9
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,658.8
921755,BARCLAY STREET K 81,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,799.1
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.93
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.58
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.78
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,39.7
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.3
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.4
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.99
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.6
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,143.2
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,5.04
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,104.3
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.83
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,80.77
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,133.6
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,429.4
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,150.1
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,336.1
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.71
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.64
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.07
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.37
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,37.85
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,54.3
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,155.2
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,156.3
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,157.5
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,45.59
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.99
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,48.99
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,86.9
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,189.7
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,137.0
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,204.6
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,231.89
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,155.37
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,199.48
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,301.0
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,957.5
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,645.0
921755,BARCLAY STREET K 81,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,829.2
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.16
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.95
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.27
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,102.2
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.88
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,127.8
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.56
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.87
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,109.78
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,41.55
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,74.43
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,132.5
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,452.4
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,174.1
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,310.0
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.36
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.84
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.34
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,37.12
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,158.0
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,172.3
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,154.9
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.24
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.52
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,45.94
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,76.5
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,192.9
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.4
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,192.1
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,234.69
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,165.23
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,193.6
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,282.4
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,969.4
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,685.9
921755,BARCLAY STREET K 81,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,804.2
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.89
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.51
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.48
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.6
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.2
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
