Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.13
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.7
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.79
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.64
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,117.81
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,43.03
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,65.82
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,149.2
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,485.2
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,178.9
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,273.2
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.05
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.36
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.68
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.47
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.63
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,153.7
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,160.3
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,140.1
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,50.15
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.53
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,48.04
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,92.3
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,208.3
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,135.3
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,200.0
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,251.23
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,159.68
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,183.5
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,339.4
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1036.0
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,662.0
921755,BARCLAY STREET K 81,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,760.4
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.07
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.25
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.97
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.5
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.75
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.53
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,127.2
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.75
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.22
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,122.36
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,49.26
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,72.73
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,147.0
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,505.6
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,205.9
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,301.9
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.08
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.79
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.09
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.04
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,126.1
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,179.3
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,138.3
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,56.0
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.41
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,53.21
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,103.5
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,232.9
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,130.6
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,222.0
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,251.97
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,173.55
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,192.58
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,320.9
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1042.0
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,720.7
921755,BARCLAY STREET K 81,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,799.5
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.49
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.95
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.72
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.9
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.46
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,134.6
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.21
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.47
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,111.37
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,51.8
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,71.5
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,121.5
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,458.8
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,214.8
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,296.5
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.59
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.58
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,49.19
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.6
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.1
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,204.1
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,52.38
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.25
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,53.98
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,91.5
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,217.1
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,133.7
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,224.8
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,233.46
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,179.65
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,197.04
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,265.0
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,963.5
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,744.2
921755,BARCLAY STREET K 81,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,817.1
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.64
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.91
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.32
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,41.7
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.2
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.5
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.56
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.54
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.04
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.9
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.73
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.18
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,111.64
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,42.32
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,77.62
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,140.2
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,459.7
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,179.6
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,321.6
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.4
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.11
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.59
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,42.92
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,135.4
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,145.2
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,177.9
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.62
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,52.68
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.42
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,61.65
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,116.0
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,218.2
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,129.8
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,256.2
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,239.63
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,152.78
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,219.54
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,361.3
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,987.8
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,634.0
921755,BARCLAY STREET K 81,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,909.2
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.91
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.31
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.97
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,82.8
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.97
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.95
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,136.0
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.41
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.88
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,110.26
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.81
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,62.76
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,156.4
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,453.6
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,125.4
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,262.6
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.65
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.25
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.82
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,44.03
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,78.8
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,132.0
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,128.8
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,182.8
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,54.32
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.85
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,57.88
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,116.7
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,225.0
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,127.8
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,241.0
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,236.71
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,141.73
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,199.48
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,364.6
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,975.8
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,588.2
921755,BARCLAY STREET K 81,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,828.1
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.01
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.68
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.89
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.9
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,109.1
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.53
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.04
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,66.9
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,146.6
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,116.4
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.44
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.07
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,110.53
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.81
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,62.29
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,159.3
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,456.4
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,129.5
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,261.2
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.34
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.57
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.19
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,41.4
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,73.7
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,129.5
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,130.5
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,172.3
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,50.5
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.73
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,62.9
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,126.2
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,210.1
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,140.5
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,262.4
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,247.14
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,140.45
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,206.04
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,397.2
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1022.0
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,584.1
921755,BARCLAY STREET K 81,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,857.2
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.43
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.05
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.99
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,102.2
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.56
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.06
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,90.1
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,183.4
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.54
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.81
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,111.24
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.94
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,62.24
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,161.3
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,461.3
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,150.6
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,259.6
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.71
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.05
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.2
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.2
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,135.8
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.7
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,127.0
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.71
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,50.88
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.69
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,61.38
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,212.4
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.8
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,256.6
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,256.16
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,142.95
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,191.35
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,412.5
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1063.0
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,596.0
921755,BARCLAY STREET K 81,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,798.3
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.66
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.65
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.07
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,39.2
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.1
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.71
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.51
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.5
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.66
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,113.14
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,37.27
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,56.73
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,469.4
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,158.1
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,237.1
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.64
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.81
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.25
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.54
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,143.4
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,147.7
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,136.1
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.73
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,49.88
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.82
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,56.22
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,116.9
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,208.1
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.7
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,235.4
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,33.2
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,237.2
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,143.5
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,178.87
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,360.0
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,984.4
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,599.4
921755,BARCLAY STREET K 81,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,746.9
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.09
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.21
