Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.05
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.8
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.96
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.71
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.4
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,140.3
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.65
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.43
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,108.87
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,43.6
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,70.79
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,147.2
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,451.8
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,182.5
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,295.4
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.51
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.91
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.68
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.43
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,143.4
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,151.4
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,131.6
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,60.39
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.85
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,49.11
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,252.9
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.8
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,205.5
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,33.8
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,253.22
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,155.04
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,189.8
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,376.6
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1053.0
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,647.3
921755,BARCLAY STREET K 81,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,791.6
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.09
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.92
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,62.4
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.2
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.73
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.17
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,143.1
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.16
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.86
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,104.93
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.3
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,63.21
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,143.4
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,437.1
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,167.3
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,264.9
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.84
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.75
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.82
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,139.5
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,156.2
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,138.7
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,62.73
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.93
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,49.87
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,105.3
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,262.2
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.8
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,209.0
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,250.32
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,153.97
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,183.47
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,364.0
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1043.0
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,645.1
921755,BARCLAY STREET K 81,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,767.7
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.35
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.31
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,57.3
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,114.3
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.0
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.56
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,36.58
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,153.3
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.96
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.4
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,101.29
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,43.3
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,60.69
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,129.3
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,419.9
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,181.5
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,253.3
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.49
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.08
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.59
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.46
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,64.4
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,172.0
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,146.3
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,147.8
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,64.65
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.23
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,52.12
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,112.1
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,268.9
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,130.7
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,218.1
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,255.93
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,159.13
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,183.48
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,367.4
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1062.0
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,664.5
921755,BARCLAY STREET K 81,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,764.9
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.06
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.08
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.94
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,66.0
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,117.5
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.6
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.03
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.38
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.27
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.5
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,164.1
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.65
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.85
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,96.08
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.63
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,62.17
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,125.6
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,399.1
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,166.4
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,260.0
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.29
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.84
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.65
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.4
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,155.9
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,138.2
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,132.3
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,57.98
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.6
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,47.96
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,86.1
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,241.9
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,149.2
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,200.9
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,241.34
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,159.23
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,182.4
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,326.2
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1004.0
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,665.7
921755,BARCLAY STREET K 81,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,761.9
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.01
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.71
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.89
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,129.1
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,125.7
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.18
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.59
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.24
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,139.0
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.23
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,89.15
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.12
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,59.18
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,133.0
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,369.8
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,131.3
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,247.4
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.47
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.21
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.2
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,149.4
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.4
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,53.96
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.48
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,46.49
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,224.9
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,168.7
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,194.0
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,235.19
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,148.76
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,174.0
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,336.9
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,976.3
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,621.7
921755,BARCLAY STREET K 81,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,725.9
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.21
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.48
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.7
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,114.2
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.0
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.68
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.55
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,131.9
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.6
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,85.82
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.81
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,51.28
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,125.2
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,357.3
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,142.7
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,215.1
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,39.51
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.11
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,73.9
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,165.9
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.6
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,52.12
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.65
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,43.76
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,91.5
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,218.1
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,125.0
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,183.5
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,226.33
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,136.59
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,156.44
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,351.6
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,944.1
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,574.3
921755,BARCLAY STREET K 81,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,656.9
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.77
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.7
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.3
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,95.6
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,147.2
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.21
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.12
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.03
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,129.6
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.34
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,81.14
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.67
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,46.2
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,336.7
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,153.9
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,194.0
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,40.91
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.97
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.67
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,72.1
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,171.0
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.7
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,59.46
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.75
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,42.2
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,104.1
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,247.7
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.6
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,176.6
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,31.9
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,224.4
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,142.12
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,157.36
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,329.6
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,931.9
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,595.0
921755,BARCLAY STREET K 81,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,658.5
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.74
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.28
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.3
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,79.0
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.8
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,149.1
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.9
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,141.1
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.89
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,74.26
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.51
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.26
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,109.3
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,307.4
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.0
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,177.6
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,40.93
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.61
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.77
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,63.7
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,171.1
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.8
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.3
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,56.1
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.44
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,45.68
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,95.6
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,233.7
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,131.3
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,190.7
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,31.9
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,212.77
