Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,138.74
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,160.48
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,297.6
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,881.0
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,579.4
921755,BARCLAY STREET K 81,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,669.0
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.07
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.46
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.1
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.0
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.0
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.08
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.48
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.71
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,64.31
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.95
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,43.76
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,93.2
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,265.7
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.0
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,183.1
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.66
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.33
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,146.7
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,152.4
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,57.4
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,46.46
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.62
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,238.4
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,193.4
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,170.2
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,202.51
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,156.67
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,142.5
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,251.5
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,838.6
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,652.5
921755,BARCLAY STREET K 81,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,595.6
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.24
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.97
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.3
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.3
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,108.1
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.27
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.86
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.04
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.5
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.79
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,61.13
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.23
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.66
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,253.4
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,148.5
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,175.1
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.08
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.71
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.47
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,134.9
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,137.8
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,50.75
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,37.73
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,40.67
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,211.4
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,171.2
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,27.6
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,190.07
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,146.69
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,145.6
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,222.4
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,788.9
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,613.2
921755,BARCLAY STREET K 81,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,609.9
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.63
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.35
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.04
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.4
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.75
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.28
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.8
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.3
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.22
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,61.67
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.3
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,50.61
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,81.1
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,256.2
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,144.2
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,212.5
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.38
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.01
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.81
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.4
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.7
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,47.85
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.93
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.37
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,65.0
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,199.6
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,126.0
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,153.1
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,31.6
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,183.28
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,131.86
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,150.63
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,235.5
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,760.6
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,553.7
921755,BARCLAY STREET K 81,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,631.3
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.98
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.25
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.8
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.52
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.57
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.67
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,68.15
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.59
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.72
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,281.8
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.4
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,195.7
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.86
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.61
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.13
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.3
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,45.19
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.1
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.75
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,64.7
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,188.2
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,134.2
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,171.0
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,182.75
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,129.52
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,149.71
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,233.1
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,756.4
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,541.1
921755,BARCLAY STREET K 81,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,624.8
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.66
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.59
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,43.8
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.3
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.5
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.87
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.28
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,123.9
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.5
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.78
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,66.32
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.27
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.06
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,96.3
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,274.2
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,111.2
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,175.9
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.08
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.25
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.86
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.7
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,46.29
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.42
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.95
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,64.5
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,192.3
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.6
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,154.6
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,180.22
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,128.39
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,135.08
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,235.2
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,746.0
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,535.2
921755,BARCLAY STREET K 81,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,563.6
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.37
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.58
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.11
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.47
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.15
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.6
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.23
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,58.57
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.69
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.44
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,83.4
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,241.0
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,156.8
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.35
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.09
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.37
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,117.8
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,43.94
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.8
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.63
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,182.7
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,132.0
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,149.2
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,31.3
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,163.7
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,123.31
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,134.93
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,205.1
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,675.4
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,512.9
921755,BARCLAY STREET K 81,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,561.7
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.53
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.84
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.88
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,30.8
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.67
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.65
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.0
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.46
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,63.43
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.63
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.46
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,89.6
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,261.2
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,128.2
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,174.9
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.47
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.84
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.03
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,127.7
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.01
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.9
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.4
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,157.8
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,136.3
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,140.3
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,41.0
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,177.1
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,132.87
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,131.42
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,226.0
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,730.4
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,551.0
921755,BARCLAY STREET K 81,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,547.1
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.22
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.99
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.33
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,38.9
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.22
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.61
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.6
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.5
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.89
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,64.57
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.63
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.15
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,87.0
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,265.0
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,148.1
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.0
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.67
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.41
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.67
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,128.6
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.7
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.52
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.35
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,40.6
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,61.4
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,168.2
