Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,138.2
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,168.7
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,31.5
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,184.2
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,139.99
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,125.76
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,241.3
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,757.8
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,578.7
921755,BARCLAY STREET K 81,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,522.5
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.65
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.08
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.92
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.66
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.09
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,118.6
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.1
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.53
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,70.03
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.2
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.33
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,108.2
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,287.7
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,122.5
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,110.8
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.52
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.76
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.27
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,131.5
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.1
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.9
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,40.66
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.03
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.9
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,168.4
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,136.4
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,157.7
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,44.9
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,190.94
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,130.91
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,123.73
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,272.2
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,784.5
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,541.0
921755,BARCLAY STREET K 81,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.0
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.19
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.22
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.06
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,31.5
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.1
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.29
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.35
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.6
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.1
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.27
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,64.23
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.6
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.05
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,90.1
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,263.9
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,136.0
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,106.0
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.78
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.14
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.9
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,127.9
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.89
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.18
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,43.2
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,63.7
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,165.3
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,136.8
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,179.1
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,31.5
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,181.38
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,131.5
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,126.0
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,237.3
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,745.9
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,544.0
921755,BARCLAY STREET K 81,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,522.5
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.29
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.4
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.09
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.1
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.55
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.6
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.59
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,68.21
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.56
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.95
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,96.6
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,279.7
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,149.0
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,113.7
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.61
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.9
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.0
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.7
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,44.14
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.75
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,38.92
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,65.9
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,182.5
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.9
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,161.1
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,179.37
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,140.15
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,124.97
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,227.1
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,735.9
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,579.5
921755,BARCLAY STREET K 81,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.6
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.12
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.33
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.81
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.1
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.5
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.99
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.79
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.7
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.43
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,74.6
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.69
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.1
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,106.5
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,304.7
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,148.9
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,114.1
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.93
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.68
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.33
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.62
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.26
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.91
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,171.1
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,136.5
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,149.1
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,179.77
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,133.96
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,125.95
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,230.1
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,734.4
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,550.7
921755,BARCLAY STREET K 81,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,520.1
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.11
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.42
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.99
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.9
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.82
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.16
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.5
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.59
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,73.19
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.5
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.54
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,107.5
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,298.9
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.3
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,131.1
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.65
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.24
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.12
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.84
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.35
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,38.94
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,55.4
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,176.0
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,153.0
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,161.1
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,178.61
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,128.68
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,135.86
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,224.3
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,730.0
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,528.8
921755,BARCLAY STREET K 81,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,559.2
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.75
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.35
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,30.7
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.7
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.7
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.61
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.74
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.45
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,71.08
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.58
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.65
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,99.9
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,289.9
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.2
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,152.3
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.43
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.39
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.94
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.8
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,43.81
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,36.46
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,44.51
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,61.1
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,179.9
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,149.2
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,183.5
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,181.77
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,128.32
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,149.19
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,227.3
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,741.8
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.7
921755,BARCLAY STREET K 81,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,613.8
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.23
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.68
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.54
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,24.5
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.13
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.66
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,120.6
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.28
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,65.31
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.37
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.36
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,86.5
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,266.6
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.6
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,144.2
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.23
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.78
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.1
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.8
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.6
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,45.6
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.55
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,46.22
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,61.4
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,187.5
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,153.8
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,190.6
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,181.4
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,133.84
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,150.56
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,210.7
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,740.8
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,549.1
921755,BARCLAY STREET K 81,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,619.7
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.21
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.92
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.2
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.63
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.96
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.9
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,68.39
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.72
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.25
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,280.0
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.1
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,139.0
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.72
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.01
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.68
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,57.8
