Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,147.2
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,44.92
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.95
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,45.63
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,61.1
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,185.0
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,167.9
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,189.1
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,188.88
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,134.55
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,140.13
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,241.5
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,774.1
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,553.5
921755,BARCLAY STREET K 81,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.1
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.51
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.75
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,25.7
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.1
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.4
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.34
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.75
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.62
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,67.92
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.57
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.08
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,95.1
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,278.6
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.8
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,151.0
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.17
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.28
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,134.2
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.8
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,43.98
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,41.11
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,47.52
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,60.1
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,181.4
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,168.9
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,198.1
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,184.93
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,139.71
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,136.38
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,217.2
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,759.0
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,575.7
921755,BARCLAY STREET K 81,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,564.1
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.92
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.28
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.52
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.8
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.3
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.48
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.28
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.71
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,47.3
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.1
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,68.26
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.82
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.23
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,101.2
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,279.4
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,126.2
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.16
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.01
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.57
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.7
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.88
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.78
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.98
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,50.56
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,75.1
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,184.3
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,146.6
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,209.5
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,185.4
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,127.8
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,129.92
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,242.2
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,760.2
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,526.5
921755,BARCLAY STREET K 81,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,537.0
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.43
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.66
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.18
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,32.2
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.95
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.4
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.75
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,68.27
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.78
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.84
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,89.3
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,279.1
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,152.7
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.09
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.55
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.97
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.4
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.03
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.96
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.62
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,47.25
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,176.7
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,195.5
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,30.8
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,182.69
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,129.01
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,136.19
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,229.7
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,748.0
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,532.0
921755,BARCLAY STREET K 81,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.6
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.52
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.19
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.13
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.4
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.35
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.25
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.4
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.44
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,66.58
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.52
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.96
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,87.0
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,272.4
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.8
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,176.3
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.34
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.6
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.02
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,122.8
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.12
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.95
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,50.32
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,88.0
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,165.3
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,208.7
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,30.7
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,173.89
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,127.51
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,142.82
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,212.6
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,712.4
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,525.6
921755,BARCLAY STREET K 81,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,589.4
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.52
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.45
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.25
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.94
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.3
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.9
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,61.5
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.22
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.31
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,75.6
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,250.9
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.7
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,187.5
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.44
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.77
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.13
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.7
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.57
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.53
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,43.39
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,175.3
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,180.4
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,57.9
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,163.26
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,119.8
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,134.8
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,208.4
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,668.1
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,494.6
921755,BARCLAY STREET K 81,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.6
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.17
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,28.7
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.78
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.22
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,64.71
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,42.19
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.73
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,265.8
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,180.1
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,170.7
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.73
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.38
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.8
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,119.1
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,49.52
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.6
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,49.68
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,92.3
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,204.3
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,206.1
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,29.2
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,175.64
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,137.49
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,133.36
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,217.6
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,722.5
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,570.5
921755,BARCLAY STREET K 81,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.7
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.33
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.58
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.18
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.1
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.78
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.19
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.5
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.13
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,69.99
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.16
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.72
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,88.1
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,287.1
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,129.5
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,137.1
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.48
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.9
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.07
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,136.8
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,46.44
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.33
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,50.38
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,89.1
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,191.9
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,208.8
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,57.8
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,172.02
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,134.16
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,131.7
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,201.1
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,707.6
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,555.5
921755,BARCLAY STREET K 81,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.2
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.88
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.56
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.33
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.6
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.34
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.38
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.6
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.88
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,71.27
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.43
