Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.21
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,97.2
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,292.6
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,114.1
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.3
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.15
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,145.9
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.07
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.79
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,46.4
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,170.2
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,192.3
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,30.6
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,173.86
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,133.31
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,121.59
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,215.4
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,714.3
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,551.5
921755,BARCLAY STREET K 81,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.3
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.15
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.66
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,32.7
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.5
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.55
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.5
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.1
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.02
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,64.98
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.52
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.65
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,87.1
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,268.1
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.2
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,112.6
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.81
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.75
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,148.9
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,40.83
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.71
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,46.22
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,82.4
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,170.0
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,193.2
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,30.6
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,169.61
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,130.36
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,127.22
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,211.6
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,699.7
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,541.3
921755,BARCLAY STREET K 81,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,530.0
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.66
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.36
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.68
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,33.3
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.99
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.76
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,162.0
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.17
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,61.38
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.03
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.53
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,251.8
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,138.2
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,112.2
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.4
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.43
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.22
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,134.8
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.25
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.36
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,48.74
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,84.1
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,192.0
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,202.5
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,168.84
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,140.93
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,134.69
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,694.5
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,584.0
921755,BARCLAY STREET K 81,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.9
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.86
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.55
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,36.1
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.3
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.3
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.03
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.21
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,40.81
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,169.0
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.38
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,66.13
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.37
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.53
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,78.0
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,271.4
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,143.4
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.5
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.36
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.46
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.24
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.44
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,129.9
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.98
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.42
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,48.3
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,177.7
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,200.4
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,20.5
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,181.64
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,143.82
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,140.17
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,747.5
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,595.6
921755,BARCLAY STREET K 81,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,581.4
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.25
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.35
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,95.8
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.77
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.74
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.4
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.17
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,81.95
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,39.55
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.63
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,102.1
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,340.2
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,165.0
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,136.8
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.21
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.13
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.76
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.75
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.1
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,43.18
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.45
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,49.76
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,85.6
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,178.8
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,207.0
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,191.28
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,142.43
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,143.64
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,220.8
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,788.5
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,591.4
921755,BARCLAY STREET K 81,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,597.6
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.78
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.53
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.17
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,34.6
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.78
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.7
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.63
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,104.43
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.62
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.63
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,163.3
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,431.2
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.6
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,137.6
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.35
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.79
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.73
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.1
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,46.42
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.03
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,46.16
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,92.7
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,193.2
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.8
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,193.1
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,211.76
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,126.67
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,130.72
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,328.4
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,875.9
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,528.9
921755,BARCLAY STREET K 81,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,546.6
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.72
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.46
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.99
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.75
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.39
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,109.04
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.97
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.61
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,167.4
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,450.0
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,117.7
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,149.3
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.56
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.04
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.06
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,156.3
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.0
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,55.61
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.9
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,49.17
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,116.8
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,231.5
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.3
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,205.1
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,225.54
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,125.62
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,146.16
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,357.3
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,932.1
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,525.0
921755,BARCLAY STREET K 81,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,610.9
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.71
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.33
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.78
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,72.7
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,134.6
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.27
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.66
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,52.5
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.9
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.02
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,109.41
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.47
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.44
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,168.2
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,451.1
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,173.7
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.54
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.04
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,46.7
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.89
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.4
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,194.1
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,52.51
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.17
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,47.83
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,105.8
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,217.9
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.4
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,199.9
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,23.8
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,228.94
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,134.33
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,160.34
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,338.0
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,946.2
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.7
921755,BARCLAY STREET K 81,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,667.4
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.32
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.99
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,47.7
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.9
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.9
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
