Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.37
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.36
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.3
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.39
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,99.46
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.62
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,50.2
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,139.6
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,411.4
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,210.7
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.26
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.94
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,39.65
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.64
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,165.6
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.62
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.9
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,48.11
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,76.5
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,176.6
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,152.4
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,201.1
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,29.4
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,201.7
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,139.08
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,157.08
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,245.8
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,836.0
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,581.1
921755,BARCLAY STREET K 81,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,656.7
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.15
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.62
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,33.8
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.8
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.7
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.18
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.59
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.04
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.81
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.02
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,108.87
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.92
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.01
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,170.5
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,451.0
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,164.5
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.03
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.11
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.84
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,147.0
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.42
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.84
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,48.78
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,87.0
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.2
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,141.1
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,204.4
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,211.06
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,136.8
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,141.75
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,291.9
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,875.7
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,572.5
921755,BARCLAY STREET K 81,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,593.1
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.29
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.52
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.6
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.73
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,114.76
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.1
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.49
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,180.0
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,475.5
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.2
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,166.4
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.77
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.47
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.23
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.68
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,139.2
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.53
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.29
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,47.0
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,89.4
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,153.2
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,131.7
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,197.0
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,218.44
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,128.52
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,137.14
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,334.8
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,906.4
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,536.9
921755,BARCLAY STREET K 81,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,574.9
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.88
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.56
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.83
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.62
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.95
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,109.75
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.8
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,43.45
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,162.9
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,454.7
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,112.8
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,182.4
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.42
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.91
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.8
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.03
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,145.4
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.08
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.5
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,45.3
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,85.7
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,155.1
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,124.0
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,190.0
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,204.09
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,124.69
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,146.95
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,291.1
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,846.2
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.0
921755,BARCLAY STREET K 81,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,615.8
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.03
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.94
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.23
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,36.3
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.55
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.51
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.12
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,115.44
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.16
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.55
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,164.3
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,476.7
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.4
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,186.6
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.68
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.62
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.13
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.85
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.2
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,150.9
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,141.4
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.28
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.37
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,51.76
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,94.5
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,159.8
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,138.8
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,216.8
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,216.45
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,135.12
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,155.65
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,290.1
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,895.6
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,562.2
921755,BARCLAY STREET K 81,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,649.8
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.14
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.85
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.97
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,28.8
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.06
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.72
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.59
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.87
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,116.51
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.19
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,50.49
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,169.7
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,481.2
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,211.0
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.02
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.59
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.02
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.65
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,141.9
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,145.2
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,40.58
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.49
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,49.24
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,94.1
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,169.1
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,131.3
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,205.5
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,28.1
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,216.47
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,130.26
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,167.24
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,300.6
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,894.7
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,541.6
921755,BARCLAY STREET K 81,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,697.3
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.88
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.04
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.99
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,35.3
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.6
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.87
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.52
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.42
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,104.2
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.35
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.18
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,104.18
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.63
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.69
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,159.2
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,432.4
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.3
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,175.5
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.97
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.04
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.55
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,142.7
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,136.1
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.59
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.69
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.15
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,44.9
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,88.0
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,195.0
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.0
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,188.4
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,28.0
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,214.58
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,123.37
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,154.55
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,321.2
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,891.7
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,516.0
921755,BARCLAY STREET K 81,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.5
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.52
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.74
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.2
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.43
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.75
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.4
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.67
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,104.16
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.37
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.0
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,157.0
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,432.9
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,152.9
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.56
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.39
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.01
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,39.16
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,154.8
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,164.5
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,45.67
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.61
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,47.65
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,98.5
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,191.2
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,200.4
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,27.8
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,210.16
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,121.15
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,162.03
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,319.8
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,874.8
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,508.4
921755,BARCLAY STREET K 81,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,680.0
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
