Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.69
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.95
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.87
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,118.7
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.24
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.06
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,105.59
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.95
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.66
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,157.4
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,439.3
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.0
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,159.3
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.24
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.82
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.34
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,38.41
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,152.2
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,162.0
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.93
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,49.78
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.58
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,50.03
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,111.5
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,208.2
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,210.6
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,216.28
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,123.05
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,164.05
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,334.1
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,901.3
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.3
921755,BARCLAY STREET K 81,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,689.4
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.56
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.61
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,44.0
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.5
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.16
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,45.61
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,192.3
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.71
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,104.88
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.55
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.29
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,165.8
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,435.9
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,153.2
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.31
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.26
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.84
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.14
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,154.0
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.6
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,44.66
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.51
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,47.28
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,97.7
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,187.3
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,198.3
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,207.93
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,139.25
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,140.38
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,287.6
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,864.8
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,582.8
921755,BARCLAY STREET K 81,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,589.0
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.01
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.48
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.1
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,39.78
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,165.3
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.37
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,100.39
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.15
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.65
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,146.3
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,416.1
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,176.6
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.7
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.34
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.58
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.64
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,157.7
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,46.42
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.25
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,54.31
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,108.1
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,194.0
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,227.6
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,204.6
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,135.56
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,145.49
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,275.8
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,849.4
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,566.4
921755,BARCLAY STREET K 81,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,609.5
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.33
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.46
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.86
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.9
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.17
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,99.82
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.71
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.85
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,152.1
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,414.5
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,111.7
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,167.7
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.6
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.82
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,142.1
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.76
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.97
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,41.39
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,95.7
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,182.9
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,174.8
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,197.93
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,119.29
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,130.32
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,309.2
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,822.0
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,502.0
921755,BARCLAY STREET K 81,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,546.5
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.38
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.37
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.29
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.5
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.0
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.25
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.06
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.93
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,105.74
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.56
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,49.43
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,170.9
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,439.3
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,207.8
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.68
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.49
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.65
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.19
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,140.8
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.93
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.02
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.17
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,101.4
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,155.2
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,164.5
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,202.79
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,103.65
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,137.38
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,351.1
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,843.3
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
921755,BARCLAY STREET K 81,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,576.1
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.14
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.55
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,43.5
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.33
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.59
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,54.3
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.3
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.17
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.67
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,105.24
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.67
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,49.72
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,174.9
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,436.8
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,208.6
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.42
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.37
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.76
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,143.8
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.73
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.95
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,38.25
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,94.3
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,197.6
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.8
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,160.8
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,214.1
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,112.26
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,136.61
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,361.2
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,891.0
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,470.5
921755,BARCLAY STREET K 81,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,572.5
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.62
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.82
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.84
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.36
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.63
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,101.23
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.38
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.96
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,162.5
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,418.9
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,200.5
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.68
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.98
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.86
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.91
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.4
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.28
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.87
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,42.67
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,91.3
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,177.8
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.3
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,178.9
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,203.95
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,109.71
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,142.46
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,334.4
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,845.5
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.0
921755,BARCLAY STREET K 81,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,595.9
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.57
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.83
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.72
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,61.6
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.7
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.63
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.32
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,95.17
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.92
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.19
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,143.8
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,392.6
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,168.1
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.98
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.45
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.62
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.19
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,156.5
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,41.5
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.86
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,40.63
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,89.4
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,172.6
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,169.8
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
