Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,188.58
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,107.86
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,147.95
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,298.6
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,779.3
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.9
921755,BARCLAY STREET K 81,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,616.9
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.84
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.37
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.09
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,64.9
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,107.4
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.27
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.83
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,97.05
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.24
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.58
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,153.9
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,401.3
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,137.3
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.73
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.76
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.59
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.47
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,144.2
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,50.2
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.98
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,42.62
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,110.5
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,208.5
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,178.9
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,202.68
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,107.45
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,140.06
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,341.7
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,839.5
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
921755,BARCLAY STREET K 81,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,585.1
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.98
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.51
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,97.35
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.09
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.71
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,152.3
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,403.4
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,119.6
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,176.1
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.74
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.96
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.01
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.56
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,135.4
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,154.4
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.92
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.89
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.34
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,89.8
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,182.9
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,144.5
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,200.69
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,110.73
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,132.54
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,339.2
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,833.3
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.5
921755,BARCLAY STREET K 81,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,556.0
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.92
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.19
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.29
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,63.9
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.02
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,107.17
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.93
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,45.62
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,159.6
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,443.8
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,145.6
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,190.3
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.58
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.98
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.32
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,139.1
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,189.0
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,43.62
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.97
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.5
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,92.7
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,181.3
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.3
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,162.6
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,217.98
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,128.62
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,135.5
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,342.9
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,901.4
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,536.7
921755,BARCLAY STREET K 81,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.0
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.12
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.52
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,61.1
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.24
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,102.39
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.69
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,50.99
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,145.9
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,421.1
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,137.0
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,211.5
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.48
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.81
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.23
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.41
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.8
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,164.0
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,43.15
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.81
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.91
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,87.4
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,178.6
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,129.5
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,203.85
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,116.96
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,138.34
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,326.8
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,839.4
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,487.1
921755,BARCLAY STREET K 81,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,575.3
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.46
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.81
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.58
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.27
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.98
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,92.41
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.43
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.06
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,123.5
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,380.1
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,148.7
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,191.2
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.26
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.62
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.97
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.66
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.6
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,166.5
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.71
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,165.1
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,142.5
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,193.58
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,123.39
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,129.29
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,281.9
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,797.4
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,514.0
921755,BARCLAY STREET K 81,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,537.5
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.84
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.15
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.97
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.2
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.3
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.29
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.45
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,92.94
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.2
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.85
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,141.8
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,383.1
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.4
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,188.0
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.68
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.16
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.28
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.89
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.57
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,163.3
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,149.2
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.9
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,47.07
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.23
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.02
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,102.8
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,195.7
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,142.3
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,212.81
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,116.75
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,135.25
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,358.2
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,877.5
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.5
921755,BARCLAY STREET K 81,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,562.7
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.03
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.12
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,31.9
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.16
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.99
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,117.9
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.59
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,92.07
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.12
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,51.5
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,140.5
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,381.0
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.5
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,215.6
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.26
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.23
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.66
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,139.7
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,151.3
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.85
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.61
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.72
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,141.5
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,124.4
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,150.1
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,203.37
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,128.9
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,130.86
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,299.0
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,842.2
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,536.9
921755,BARCLAY STREET K 81,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.1
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.26
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.35
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.21
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.6
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.93
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.64
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.8
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.28
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,97.04
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.35
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,50.61
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,144.3
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,401.4
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,131.2
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,211.5
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.21
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.06
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.84
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.28
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,130.8
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,153.6
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,135.9
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.17
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.04
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.63
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.3
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.8
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,124.6
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
