Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,204.47
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,129.23
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,133.77
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,295.0
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,846.0
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,537.5
921755,BARCLAY STREET K 81,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.2
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.95
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.28
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.6
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.64
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.93
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,101.93
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.9
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,40.95
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,164.1
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,419.1
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.7
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,169.6
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.75
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.87
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.91
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,153.1
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,161.1
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.6
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.58
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.09
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.08
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,127.2
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.6
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.8
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,205.85
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,125.64
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,117.72
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,329.5
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,846.7
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,519.9
921755,BARCLAY STREET K 81,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.7
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.37
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.92
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.66
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,100.4
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.35
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.8
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,410.4
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.5
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,156.0
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.66
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.6
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,151.6
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,146.9
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.9
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.58
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.09
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,66.9
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.0
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,141.3
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,26.3
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,205.68
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,121.55
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,112.77
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,338.0
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,841.9
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,501.1
921755,BARCLAY STREET K 81,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.5
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.61
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.78
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,102.55
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.07
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.9
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,159.4
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,417.8
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.7
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,192.8
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.91
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.81
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.25
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.97
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,54.6
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.2
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.7
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,136.3
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.24
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.72
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.43
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,69.2
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.9
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,134.1
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,203.99
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,106.66
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,127.34
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,348.8
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,831.6
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
921755,BARCLAY STREET K 81,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,523.8
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.17
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.05
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.34
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.35
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,102.92
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.65
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.96
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,175.2
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,422.3
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,141.9
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.35
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.85
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.22
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.4
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.2
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.99
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.32
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.14
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.3
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.8
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,195.27
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,105.22
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,103.84
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,350.0
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,801.5
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
921755,BARCLAY STREET K 81,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.67
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.9
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.6
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.51
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,39.7
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.01
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,97.78
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.08
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.09
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,172.6
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,402.8
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,129.8
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.45
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.12
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.4
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.1
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.05
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.99
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.75
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,133.9
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.9
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,26.6
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,192.92
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,104.67
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,92.05
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,370.0
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,795.4
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
921755,BARCLAY STREET K 81,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.34
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.87
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,43.9
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.22
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.81
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,90.08
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.19
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,158.7
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,372.5
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,126.4
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.12
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.04
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.94
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.6
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,145.6
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.34
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.68
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.56
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,79.1
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,151.7
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,143.3
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,21.2
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,185.44
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,104.79
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,94.67
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,338.1
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,767.0
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
921755,BARCLAY STREET K 81,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.8
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,37.0
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.17
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.49
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,74.94
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.44
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.15
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,117.7
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,307.5
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,133.8
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.54
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.99
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,133.2
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.93
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.21
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.45
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.9
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,135.1
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,160.63
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,99.82
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,91.44
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,256.9
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,658.8
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
921755,BARCLAY STREET K 81,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.75
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.18
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.66
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,73.96
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.16
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.56
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,100.9
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,302.2
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.2
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,146.4
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.59
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.78
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.84
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
