Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.46
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.46
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.38
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.7
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.5
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,160.73
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,106.14
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,94.96
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,242.2
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,656.6
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
921755,BARCLAY STREET K 81,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.06
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.41
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,72.76
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.16
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.32
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,107.6
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,298.2
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,142.5
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.21
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.91
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.86
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.4
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.74
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.59
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.65
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.1
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.5
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,154.21
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,95.77
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,92.8
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,241.0
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,631.5
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
921755,BARCLAY STREET K 81,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.73
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.37
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,71.24
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.61
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.39
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,101.1
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,293.5
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,142.6
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.76
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.44
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.45
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.28
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.29
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,57.3
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,130.5
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,154.66
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,96.46
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,96.82
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,241.2
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,636.0
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
921755,BARCLAY STREET K 81,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.2
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,45.6
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.02
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,72.74
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.5
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.41
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,108.1
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,299.0
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.6
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,138.5
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.23
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.21
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,121.1
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.14
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.76
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.41
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.7
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,119.1
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,154.26
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,99.29
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,90.82
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,241.8
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,633.7
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
921755,BARCLAY STREET K 81,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.11
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.79
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,35.6
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.0
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,69.37
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.48
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.82
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,98.5
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,284.4
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.4
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,140.2
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.22
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.99
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.6
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.9
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.17
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.53
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.61
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,54.9
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.4
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,131.7
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,155.0
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,103.64
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,99.64
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,223.5
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,635.3
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
921755,BARCLAY STREET K 81,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.1
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.23
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.3
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,42.2
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.6
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.98
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,72.87
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.47
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.01
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,107.5
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,296.6
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.6
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,143.2
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.15
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.35
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.38
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.0
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.84
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.51
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.4
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,122.4
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,120.9
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,160.2
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,93.99
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,100.84
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,252.8
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,651.7
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
921755,BARCLAY STREET K 81,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.22
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.43
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,71.43
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.99
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.66
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,102.6
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,289.6
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,145.8
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.93
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.56
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.2
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.4
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.31
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.68
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.16
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,55.5
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.1
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.4
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,132.6
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,166.41
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,93.42
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,109.39
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,267.0
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,675.8
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.1
921755,BARCLAY STREET K 81,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.52
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.65
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.5
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,68.82
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.63
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.92
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,92.8
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,279.0
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,167.4
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.71
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.41
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.08
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,122.5
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.04
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.47
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.85
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.0
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,127.2
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,160.37
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,98.12
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,109.86
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,234.1
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,651.5
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
921755,BARCLAY STREET K 81,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.7
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.6
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.56
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,69.49
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.8
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,47.8
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,90.8
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,281.9
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,126.3
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,195.1
