Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.12
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.01
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.04
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,127.3
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.86
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.7
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.94
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.3
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,41.7
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,162.3
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,101.92
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,112.76
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,231.3
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,659.3
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
921755,BARCLAY STREET K 81,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.5
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.26
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.43
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.93
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.12
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,68.58
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.63
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.38
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,93.6
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,278.0
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,121.7
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,157.7
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.26
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.39
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.23
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.31
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.64
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,124.1
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.23
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.44
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.71
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.9
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.1
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,159.11
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,101.85
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,98.84
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,233.3
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,645.6
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
921755,BARCLAY STREET K 81,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.45
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.33
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.12
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,70.19
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.58
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.55
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,104.4
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,284.1
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,153.3
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.12
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.11
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.08
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.3
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.3
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.6
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.71
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.1
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,161.51
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,97.38
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,98.48
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,251.2
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,655.2
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.2
921755,BARCLAY STREET K 81,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.22
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.78
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,66.17
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.64
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.51
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,96.7
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,268.0
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.7
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,144.9
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.88
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.65
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,118.7
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.7
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.6
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.97
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.31
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.1
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,159.4
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,102.57
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,93.23
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,244.6
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,647.0
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
921755,BARCLAY STREET K 81,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.9
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.86
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.33
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,66.94
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.94
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.62
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,101.4
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,269.7
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,113.7
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,121.0
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.91
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.83
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.1
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.57
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.14
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.19
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.3
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,164.5
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,98.19
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,89.97
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,275.8
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,664.0
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
921755,BARCLAY STREET K 81,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.75
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,52.5
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.9
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.26
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.24
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.92
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,67.57
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.16
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.38
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,102.2
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,271.8
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,115.8
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.81
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.18
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,50.7
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.3
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.28
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.61
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.07
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.4
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,163.67
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,99.54
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,89.71
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,266.8
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,659.0
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.6
921755,BARCLAY STREET K 81,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.83
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.88
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.4
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.57
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.68
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.03
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,65.46
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.2
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.44
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,101.8
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,263.9
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.6
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,117.1
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.83
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.45
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.76
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,52.3
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,125.9
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.51
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.46
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.96
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.2
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,165.21
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,99.91
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,90.69
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,273.0
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,667.2
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.6
921755,BARCLAY STREET K 81,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.85
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.28
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.3
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.93
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.54
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,65.71
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.12
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.95
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,104.2
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,264.4
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.47
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.16
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.16
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.96
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,131.2
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.8
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.38
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.62
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.97
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.7
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,29.9
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,165.03
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,103.95
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,89.1
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,269.2
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,665.8
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.7
921755,BARCLAY STREET K 81,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.14
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.82
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.5
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.93
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
