Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.83
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,66.33
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.01
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.01
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,94.7
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,266.9
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.0
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,134.4
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.86
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.45
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.9
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.52
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.54
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.3
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.4
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,159.4
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,109.14
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,95.93
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,226.4
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,642.9
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.3
921755,BARCLAY STREET K 81,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.6
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.98
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.11
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.3
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.65
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.64
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,70.56
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.1
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.32
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,104.7
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,284.8
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.5
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,143.5
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.32
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.71
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.8
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.3
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.07
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.09
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.5
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.0
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.5
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,167.2
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,106.03
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,96.85
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,254.7
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,675.4
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
921755,BARCLAY STREET K 81,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.01
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.45
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,35.9
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.3
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.32
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.73
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,66.8
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.22
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.45
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,99.4
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,269.7
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,156.4
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.53
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.26
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.91
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,124.4
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.93
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.21
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.8
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,130.4
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,162.59
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,108.92
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,102.43
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,229.9
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,657.6
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.6
921755,BARCLAY STREET K 81,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.59
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.85
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,53.3
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.5
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.8
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,64.09
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.69
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.2
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,258.6
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,155.1
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.91
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.42
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.2
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,112.2
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.08
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.88
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.68
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,138.7
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,124.8
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,163.71
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,106.71
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,102.43
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,240.4
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,662.0
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
921755,BARCLAY STREET K 81,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.14
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.28
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.44
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.04
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,66.28
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.52
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.13
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,99.4
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,267.9
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,147.2
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.54
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.4
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,136.7
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.2
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.1
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.31
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.94
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,147.0
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.7
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,167.5
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,108.12
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,102.97
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,250.1
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,678.3
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.4
921755,BARCLAY STREET K 81,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.76
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.06
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.6
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.35
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.47
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.21
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,68.05
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.91
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.96
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,105.1
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,275.4
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.7
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,142.7
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.4
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.62
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,59.1
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,128.3
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.14
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.78
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,55.1
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,147.2
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.4
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,171.7
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,102.15
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,97.66
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,282.9
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,695.7
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.8
921755,BARCLAY STREET K 81,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.86
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.32
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.98
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.15
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,66.16
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.33
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.49
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,95.6
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,268.0
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.7
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,148.9
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.79
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.1
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.1
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.55
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.43
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,149.0
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.8
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,167.93
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,92.17
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,106.16
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,279.9
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,681.2
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
921755,BARCLAY STREET K 81,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.12
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.2
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.83
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.9
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.1
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.46
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,66.45
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.2
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.54
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,97.2
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,268.9
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,153.0
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.93
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.2
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,122.8
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.71
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.87
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,145.6
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.7
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,170.31
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,95.19
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,100.43
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,286.2
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,690.6
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
921755,BARCLAY STREET K 81,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.29
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.93
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.9
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
