Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.9
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.06
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.05
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,67.53
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.86
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.78
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,98.6
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,273.5
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.9
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,166.3
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.73
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.79
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.86
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,126.7
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.5
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.37
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.9
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,73.0
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,136.2
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.8
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,173.88
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,91.61
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,110.32
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,295.7
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,705.6
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
921755,BARCLAY STREET K 81,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.0
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.08
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.9
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,65.2
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.1
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.01
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.16
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,64.35
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.14
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.88
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,88.2
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,260.6
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.2
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,158.4
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.93
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.74
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.2
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.27
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,126.5
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.9
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.56
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.82
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,68.8
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,137.3
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.5
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,171.73
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,98.4
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,111.86
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,270.1
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,697.2
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
921755,BARCLAY STREET K 81,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.9
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.4
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.68
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.46
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,65.7
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.28
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.9
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.16
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,68.44
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.5
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.29
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,92.3
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,277.5
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.9
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,152.7
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.75
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.72
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.37
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.7
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.3
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.4
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.8
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,64.8
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.0
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,126.4
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,173.82
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,103.33
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,112.0
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,264.0
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,707.4
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
921755,BARCLAY STREET K 81,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.02
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.16
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.4
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.15
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.1
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,71.69
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.25
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.03
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,104.3
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,291.7
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,180.3
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.34
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.98
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.62
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,137.4
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,131.2
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.37
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.98
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.2
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.1
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,181.86
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,103.98
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,114.13
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,288.9
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,741.3
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
921755,BARCLAY STREET K 81,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,468.5
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.5
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.68
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.17
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,59.8
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,104.0
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.37
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.4
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.69
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,70.75
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.26
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.83
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,100.0
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,288.0
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,175.7
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.65
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.68
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,51.4
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,138.7
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.1
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.34
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.14
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.74
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,68.9
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,129.2
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.8
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,176.31
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,108.12
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,115.07
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,269.0
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,719.1
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.8
921755,BARCLAY STREET K 81,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.7
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.66
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.62
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.19
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.33
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.0
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,72.8
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.4
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,42.03
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,102.1
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,297.0
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.1
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,172.6
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.92
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.88
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,140.2
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,123.4
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.64
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.3
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.47
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,66.4
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,126.1
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,176.2
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,108.53
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,113.95
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,268.8
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,720.1
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
921755,BARCLAY STREET K 81,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.7
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.33
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.39
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,58.1
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.7
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.15
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.9
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.85
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,72.79
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.8
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.93
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,102.9
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,297.4
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,168.2
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.08
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.44
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,149.1
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,150.6
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.1
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.62
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.75
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,120.6
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,119.3
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,177.72
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,115.32
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,113.05
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,262.1
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,727.2
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,475.4
921755,BARCLAY STREET K 81,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.4
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.15
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.8
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.65
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.8
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.56
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,72.46
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.88
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,41.28
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,102.8
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,295.6
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.5
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,169.4
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.49
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.44
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.6
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,150.8
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,137.6
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.73
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.27
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,122.8
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,125.1
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,175.48
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,112.07
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,117.94
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,261.1
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,716.6
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.9
921755,BARCLAY STREET K 81,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
