Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.54
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.8
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.81
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.62
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.24
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,74.29
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.09
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.22
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,106.0
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,301.9
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.0
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,168.8
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.15
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.65
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.92
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.35
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,138.7
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.22
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.96
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,69.5
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,128.4
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,131.4
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,175.51
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,114.65
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,117.54
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,256.2
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,714.7
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.0
921755,BARCLAY STREET K 81,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.9
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.66
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.61
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.23
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.35
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.33
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,73.14
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.91
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.48
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,92.0
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,297.8
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,140.5
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,158.2
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.27
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.71
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.2
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,142.5
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.31
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.5
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,38.07
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,153.1
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,156.8
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,173.44
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,125.08
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,119.85
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,228.8
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,707.4
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,513.5
921755,BARCLAY STREET K 81,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.0
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.84
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.52
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.72
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.24
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,143.8
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.71
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,74.15
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.78
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,44.68
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,98.6
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,302.3
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,119.0
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,183.1
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.66
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.99
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.7
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.2
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.09
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.98
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.41
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,74.5
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,148.0
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,141.5
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,175.48
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,126.66
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,119.25
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,231.7
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,715.1
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.8
921755,BARCLAY STREET K 81,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.1
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.53
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,89.8
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.24
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.53
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,134.0
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,366.1
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,162.9
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.42
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921755,BARCLAY STREET K 81,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.03
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,90.93
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.13
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.88
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,126.6
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,369.1
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.1
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,183.8
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.53
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.66
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,138.1
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,42.7
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921755,BARCLAY STREET K 81,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.7
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,91.3
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.35
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,43.95
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,131.8
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,370.8
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.3
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,180.7
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.71
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,138.2
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.04
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.94
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.2
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,43.6
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
921755,BARCLAY STREET K 81,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.49
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,92.77
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.24
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.72
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,133.9
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,377.4
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.0
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,175.6
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.21
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,144.7
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.06
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.89
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,49.8
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,159.41
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,102.39
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,106.57
921755,BARCLAY STREET K 81,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,244.8
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.83
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,91.8
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.5
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.22
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,136.0
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,373.4
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,173.4
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.64
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,146.3
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.27
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.19
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,61.3
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.6
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.7
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,45.5
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,161.47
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,104.38
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,98.72
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,257.0
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,659.9
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
921755,BARCLAY STREET K 81,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.88
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,91.66
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.79
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.08
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,127.9
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,370.2
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,195.9
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.39
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.27
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.69
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,166.0
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.74
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.93
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.56
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,125.9
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,42.1
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,162.87
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,118.53
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,112.75
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,225.6
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,660.6
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,484.5
921755,BARCLAY STREET K 81,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.8
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.37
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,89.07
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.73
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,61.42
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,125.8
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,359.9
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,250.9
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.95
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,186.5
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.53
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.35
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.65
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,66.6
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.2
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,122.3
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,38.2
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,181.33
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,122.85
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,132.28
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,240.7
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,735.5
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,500.2
921755,BARCLAY STREET K 81,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,540.3
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.49
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,92.74
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.24
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,50.46
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,120.4
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,375.5
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,134.5
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,207.5
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.99
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,46.0
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,188.5
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.68
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.43
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.74
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,75.6
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,121.9
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,155.4
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,42.5
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,175.36
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,138.72
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,125.27
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,220.7
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,713.0
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,567.9
921755,BARCLAY STREET K 81,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.9
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.69
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.3
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.68
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,97.23
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.06
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,47.37
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,135.7
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,392.8
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,139.0
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,193.2
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.43
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
