Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.5
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,47.92
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,195.3
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.5
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.09
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.37
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,82.5
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,157.4
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,134.5
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,41.9
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,191.92
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,126.42
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,116.63
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,288.9
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,778.4
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,515.7
921755,BARCLAY STREET K 81,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.9
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.58
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.33
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.4
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.76
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,104.54
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.63
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,48.24
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,151.5
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,422.5
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,133.1
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,197.3
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.94
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.3
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,44.63
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,181.3
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,42.68
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.34
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,94.8
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,175.5
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,133.1
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,41.9
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,194.58
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,117.46
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,119.74
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,310.3
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,789.4
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.4
921755,BARCLAY STREET K 81,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.3
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.8
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.23
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.75
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,102.58
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,50.44
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,151.2
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,415.9
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,206.3
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.53
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.25
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.08
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.3
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,164.0
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.28
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.72
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.27
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,140.6
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,137.5
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,46.1
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,190.46
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,112.84
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,123.38
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,299.2
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,774.8
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.8
921755,BARCLAY STREET K 81,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.3
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.34
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.07
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.08
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,27.3
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.72
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.34
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,97.1
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.55
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.52
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,141.1
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,394.5
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,130.9
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,199.2
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.12
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.95
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.92
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,128.0
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.73
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.54
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.27
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,139.2
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,137.5
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,40.3
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,184.41
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,113.9
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,119.7
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,293.7
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,753.0
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.1
921755,BARCLAY STREET K 81,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.1
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.7
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,29.1
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.65
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.51
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,94.24
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.99
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,50.98
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,129.6
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,383.1
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,131.7
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,209.3
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.59
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.47
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.86
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,103.2
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,143.5
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.98
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.32
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.66
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,132.3
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.5
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,143.5
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,41.1
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,179.66
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,123.77
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,125.36
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,253.3
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,734.3
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,508.5
921755,BARCLAY STREET K 81,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,516.7
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.01
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.87
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.72
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.24
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,94.19
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.43
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,50.11
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,134.7
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,384.6
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,146.1
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,207.3
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.43
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.54
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.77
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,123.8
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,139.7
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.35
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.54
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.71
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,154.7
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.2
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,135.8
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,44.6
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,194.27
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,129.33
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,130.41
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,284.1
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,796.6
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,532.7
921755,BARCLAY STREET K 81,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,539.0
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.27
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.35
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.49
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.71
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.94
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.29
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,97.08
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.08
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,49.76
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,138.1
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,396.8
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,157.1
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,205.5
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.29
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.96
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.78
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,145.7
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,152.4
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.57
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.78
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.18
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,130.9
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,142.4
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,35.9
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,190.58
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,133.94
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,124.05
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,282.5
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,782.1
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,552.3
921755,BARCLAY STREET K 81,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,514.7
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.24
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.18
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.65
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.9
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.34
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.31
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,96.14
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.89
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,51.57
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,137.4
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,394.0
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,148.8
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,213.0
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.66
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.7
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.61
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,142.1
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,139.8
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.14
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.66
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.32
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,63.3
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.0
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,143.0
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,46.0
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,193.57
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,140.65
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,128.27
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,279.7
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,795.9
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,580.7
921755,BARCLAY STREET K 81,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.5
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.74
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.58
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.64
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,36.8
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.01
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.55
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,97.03
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.8
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,48.75
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,137.6
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,397.0
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,144.0
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,201.7
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.82
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.67
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.12
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
