Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,128.2
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,146.0
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.42
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.41
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.7
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,128.7
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,147.3
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,40.4
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,188.44
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,140.93
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,132.01
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,261.9
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,774.6
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,581.6
921755,BARCLAY STREET K 81,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.3
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.56
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.83
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.4
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,97.64
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.36
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.06
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,142.9
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,398.4
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,134.0
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,174.0
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.27
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.49
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.33
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.72
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.56
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,144.4
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,156.4
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.21
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.19
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.19
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,125.5
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,132.2
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,162.5
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,40.4
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,194.26
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,139.9
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,142.26
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,268.6
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,796.3
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,577.2
921755,BARCLAY STREET K 81,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,587.5
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.06
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.32
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.59
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.7
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.15
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,47.7
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,99.13
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.34
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,44.01
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,150.3
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,404.7
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,126.3
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,182.8
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.81
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.9
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.64
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.41
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.39
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,140.1
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,138.8
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.21
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.42
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.89
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,66.6
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,137.3
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,153.4
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,40.4
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,196.63
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,140.64
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,138.93
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,278.5
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,806.8
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,579.4
921755,BARCLAY STREET K 81,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.4
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.83
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.92
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.16
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.29
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.9
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.2
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.86
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,105.85
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.69
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.82
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,165.4
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,432.2
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,140.1
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,164.9
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.42
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.87
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.6
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.57
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.12
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,60.6
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,135.5
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,152.3
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.55
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.23
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.42
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,139.0
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,144.9
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,151.3
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,34.0
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,203.12
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,147.47
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,129.02
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,294.2
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,831.9
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,607.0
921755,BARCLAY STREET K 81,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,533.8
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.29
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.39
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.58
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,62.3
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,114.8
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.05
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.5
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.44
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,100.77
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.14
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.84
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,152.7
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,411.5
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,138.6
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,194.0
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.31
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.36
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,45.54
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.1
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,150.7
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,188.7
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.51
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.94
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.95
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,63.3
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.2
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,139.8
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,149.7
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,42.9
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,204.98
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,151.51
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,139.29
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,285.6
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,840.1
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,626.6
921755,BARCLAY STREET K 81,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,575.4
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.51
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.29
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.8
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.85
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.49
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.0
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.26
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,97.16
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.15
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,55.26
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,140.4
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,395.7
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,133.7
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,227.0
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.15
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.15
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,39.68
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.44
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,141.3
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,164.4
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.06
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,35.42
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.34
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,152.9
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,144.9
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,138.6
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,41.5
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,201.74
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,143.24
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,152.34
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,266.0
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,824.9
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,588.2
921755,BARCLAY STREET K 81,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,627.1
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.79
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.56
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.78
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.8
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.25
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.08
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.44
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,101.86
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.94
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,52.4
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,149.2
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,413.3
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,143.0
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,214.6
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.34
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.32
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.11
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.77
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.66
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.1
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,155.1
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.88
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.18
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.49
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,67.4
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,163.8
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.6
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,130.2
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,43.7
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,200.89
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,143.53
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,132.46
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,284.0
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,818.7
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,586.2
921755,BARCLAY STREET K 81,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,543.0
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.13
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.77
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,56.0
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.8
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,99.2
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.93
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.65
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.44
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,107.31
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.44
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,50.93
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,158.4
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,436.5
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,145.9
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,210.1
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.61
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,41.4
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,140.3
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,170.1
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,40.15
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.49
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,37.47
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,88.7
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,165.3
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,154.9
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,40.2
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,210.13
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,148.98
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,136.27
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,298.8
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,857.8
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,610.4
921755,BARCLAY STREET K 81,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,560.5
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.15
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.13
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.74
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.67
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.75
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
