Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.07
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,105.05
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,43.66
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,59.95
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,138.9
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,428.7
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,182.2
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,246.4
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.51
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.75
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.44
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,145.7
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,159.6
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.49
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.76
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.86
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,87.0
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,167.0
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,156.8
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,38.1
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,215.87
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,151.05
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,151.51
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,295.3
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,883.9
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,621.1
921755,BARCLAY STREET K 81,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,624.5
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.77
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.16
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,59.1
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,118.1
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.85
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.74
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.55
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,110.26
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.9
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,55.56
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,159.6
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,450.8
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,149.2
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,229.5
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.26
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.36
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.36
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.85
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.1
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,170.5
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.76
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.14
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.91
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,93.3
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,172.6
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,157.2
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,39.9
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,213.07
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,132.16
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,151.3
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,323.6
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,874.4
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,548.2
921755,BARCLAY STREET K 81,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,625.2
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.93
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.48
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,56.0
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.9
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.79
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.04
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,58.8
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.41
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,108.05
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.08
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,62.62
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,171.4
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,442.3
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,260.4
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.02
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.66
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.47
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,137.4
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,155.2
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,47.78
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.26
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.12
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,98.4
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,197.6
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.2
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,154.3
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,39.9
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,225.56
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,128.53
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,157.41
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,360.4
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,925.9
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,530.2
921755,BARCLAY STREET K 81,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,651.1
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.86
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.89
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.32
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,39.1
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.34
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.82
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.47
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,104.8
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.33
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,70.97
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,425.8
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,290.9
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.48
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,43.47
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.44
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,134.2
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,177.9
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,42.84
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.59
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.06
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,85.6
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,177.6
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,161.4
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,43.9
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,216.32
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,131.95
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,165.52
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,322.5
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,881.7
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,540.4
921755,BARCLAY STREET K 81,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,679.9
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.16
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.57
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.26
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,39.1
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.7
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.29
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.9
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.87
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,104.91
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.99
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,59.16
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,160.2
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,425.4
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.6
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,243.0
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.18
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,49.25
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.9
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,144.8
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,200.6
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,48.29
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.99
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,41.8
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,100.9
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,197.0
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,172.0
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,39.6
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,228.83
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,143.71
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,155.88
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,334.3
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,930.4
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,585.7
921755,BARCLAY STREET K 81,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,637.9
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.47
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.63
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.61
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,43.7
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.9
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.74
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.1
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.79
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,109.29
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.61
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.2
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,166.7
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,444.3
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.2
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,211.1
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.7
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,47.64
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,134.8
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,194.5
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,39.6
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.36
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.71
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,94.5
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,162.9
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,167.9
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,39.5
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,220.81
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,137.34
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,145.96
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,332.7
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,899.0
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,562.1
921755,BARCLAY STREET K 81,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,598.0
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.94
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.03
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.26
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,108.8
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.47
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.88
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,67.1
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,129.7
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.3
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.69
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.16
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.99
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,130.3
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,184.7
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.78
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.59
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,42.54
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,102.9
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,164.1
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,175.9
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,39.4
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,221.95
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,136.32
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,145.85
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,337.9
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,906.1
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,559.8
921755,BARCLAY STREET K 81,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,600.3
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.78
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.75
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.82
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.6
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.04
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,73.7
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,130.0
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.48
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,45.91
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.39
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.74
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,100.6
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,190.0
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,132.4
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,235.9
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,137.48
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,137.36
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,392.6
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,963.9
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,565.2
921755,BARCLAY STREET K 81,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,565.8
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.96
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.14
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,65.0
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.25
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.24
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.0
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.91
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,236.53
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,132.35
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,137.61
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,399.7
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,967.6
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,545.2
921755,BARCLAY STREET K 81,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,567.0
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.18
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.91
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.81
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,65.2
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.1
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.78
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,128.1
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.57
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
