Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,237.21
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,140.24
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,142.51
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,377.3
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,973.0
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,577.9
921755,BARCLAY STREET K 81,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,588.6
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.12
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.2
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.8
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.25
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.15
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.3
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.63
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,234.91
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,144.72
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,150.8
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,357.2
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,964.6
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,596.9
921755,BARCLAY STREET K 81,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,623.6
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.67
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.52
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.58
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.83
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,116.8
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.25
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,235.06
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,128.91
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,147.7
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,400.9
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,965.5
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,533.7
921755,BARCLAY STREET K 81,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,611.6
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.14
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.16
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,59.9
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.4
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.23
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.37
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,66.9
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,117.1
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,133.4
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.55
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,258.18
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,129.36
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,137.16
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,483.9
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1064.0
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.6
921755,BARCLAY STREET K 81,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,568.6
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.02
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.98
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,45.6
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.16
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.48
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.12
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,238.12
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,132.36
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,146.1
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,398.0
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,980.5
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,549.2
921755,BARCLAY STREET K 81,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,604.9
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.84
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.43
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.3
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.57
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.24
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,232.35
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,120.91
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,133.5
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,424.1
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,958.5
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,502.9
921755,BARCLAY STREET K 81,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,554.4
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.48
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.72
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.62
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.32
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.96
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,64.3
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.28
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.2
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,232.81
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,122.16
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,132.07
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,421.9
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,958.9
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.7
921755,BARCLAY STREET K 81,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.5
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.93
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.24
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.92
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.37
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,114.13
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.78
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.53
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,183.1
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,468.8
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,157.9
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,159.8
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.36
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,225.67
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,145.04
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,121.4
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,385.2
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,928.7
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,600.7
921755,BARCLAY STREET K 81,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.0
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.9
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.92
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,28.7
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.27
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.66
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.78
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.32
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.31
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,114.91
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.2
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.33
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,173.7
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,471.1
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,154.0
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,213.2
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.3
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.32
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.02
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.8
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,187.0
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,39.7
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,221.29
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,140.33
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,130.64
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,354.5
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,909.6
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,579.2
921755,BARCLAY STREET K 81,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,541.9
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.74
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.58
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.6
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.23
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.3
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.25
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,110.24
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.56
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,50.98
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,155.3
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,451.0
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,163.1
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,209.9
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.45
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.16
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.58
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,52.0
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.7
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,176.0
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.21
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.97
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,40.19
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,138.2
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.4
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,166.7
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,36.4
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,214.94
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,145.35
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,137.08
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,308.8
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,881.8
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,598.4
921755,BARCLAY STREET K 81,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.0
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.39
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.47
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.25
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,37.6
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.71
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.01
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.72
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,46.2
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.14
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.07
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,98.84
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.59
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,49.52
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,141.0
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,404.0
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,139.6
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,204.1
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.44
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.55
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.72
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,135.4
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,156.1
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.33
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.07
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.74
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,146.9
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,152.9
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,38.3
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,201.11
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,136.56
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,138.94
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,279.9
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,823.9
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,562.4
921755,BARCLAY STREET K 81,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,574.1
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.89
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.58
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.56
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.32
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,42.0
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.5
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.93
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.5
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.88
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,94.96
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.95
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,56.33
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,127.2
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,387.4
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,139.9
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,232.6
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.92
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.87
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.7
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.8
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,41.24
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,87.2
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,170.1
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,178.7
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,60.7
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
