Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,197.88
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,137.37
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,152.94
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,256.6
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,810.0
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,565.2
921755,BARCLAY STREET K 81,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,631.1
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.94
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.71
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.41
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.93
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.24
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.73
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.98
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,94.08
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.13
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.83
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,131.9
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,383.0
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.9
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,169.3
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.52
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.31
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,142.0
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.35
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.97
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,44.76
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.2
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,185.5
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,36.3
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,185.27
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,134.35
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,139.59
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,238.3
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,757.8
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,553.1
921755,BARCLAY STREET K 81,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,576.2
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.86
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.1
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.01
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.04
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.75
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,93.27
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.5
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.26
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,133.9
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,380.1
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.4
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,186.8
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.73
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,143.8
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.81
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.15
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.99
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,73.7
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,151.7
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,146.2
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,36.2
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,182.1
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,124.26
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,129.3
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,253.2
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,744.7
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,512.8
921755,BARCLAY STREET K 81,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.6
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.21
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.88
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.1
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.26
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.57
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.3
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.29
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.71
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,95.45
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.4
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.61
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,134.3
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,390.6
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,134.5
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,216.1
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.42
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.54
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.06
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,155.8
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,45.13
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.87
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.2
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,78.5
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,186.6
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,146.2
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,37.4
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,194.94
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,138.6
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,130.97
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,262.3
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,799.6
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,571.8
921755,BARCLAY STREET K 81,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.6
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.79
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.45
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.84
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.28
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,51.9
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,129.6
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.87
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,91.12
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.17
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.98
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,140.0
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,374.9
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.0
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,154.4
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.21
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.64
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,156.9
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.99
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.01
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.28
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,154.5
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.9
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,139.2
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,39.2
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,181.08
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,134.88
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,112.58
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,257.3
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,747.5
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,559.7
921755,BARCLAY STREET K 81,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,470.9
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.2
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,31.0
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.39
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.79
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.48
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,123.5
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,89.96
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.16
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.03
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,140.7
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,369.9
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,155.4
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.34
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.95
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,162.1
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.45
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.42
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.23
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,61.7
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,147.8
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,143.0
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,179.75
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,129.29
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,115.62
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,252.2
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,741.8
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,536.8
921755,BARCLAY STREET K 81,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.9
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.25
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.39
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,34.8
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.1
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,42.5
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.62
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,91.07
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.75
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.69
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,143.6
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,374.2
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,161.4
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.26
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.08
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,162.4
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.71
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.81
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.28
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,144.6
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,134.7
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,39.9
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,173.77
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,122.0
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,112.59
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,246.5
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,716.2
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.6
921755,BARCLAY STREET K 81,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.38
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.94
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,89.73
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.5
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.29
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,141.4
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,368.3
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.4
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,172.9
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.49
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.21
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,138.1
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.64
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.69
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.74
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,62.8
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,152.0
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,124.3
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,148.8
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,40.7
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,175.84
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,122.8
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,114.79
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,250.5
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,723.9
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,508.8
921755,BARCLAY STREET K 81,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.74
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.09
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.17
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.87
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.13
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,91.5
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.87
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.25
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,145.9
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,375.5
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,157.2
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.24
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.5
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.97
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,44.9
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,143.4
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.96
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.42
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.79
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,57.8
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.2
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.0
