Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,149.2
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,39.2
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,177.19
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,123.81
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,112.53
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,259.9
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,729.6
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,513.5
921755,BARCLAY STREET K 81,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.1
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.0
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.57
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.89
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,59.1
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.8
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.48
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.18
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.31
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,61.7
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,109.55
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.47
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.97
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,195.7
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,451.4
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.9
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,129.7
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.74
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.92
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.42
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,156.9
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.75
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.28
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.94
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.0
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,133.4
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,129.8
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,41.3
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,204.8
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,127.06
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,119.08
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,325.9
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,844.5
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,525.4
921755,BARCLAY STREET K 81,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.7
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.74
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.11
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.95
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.3
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.27
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.96
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,41.7
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.76
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,99.13
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.91
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.74
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,161.0
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,407.2
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.5
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,136.5
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.9
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.92
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.14
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.8
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,157.1
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.55
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.98
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,64.5
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,135.1
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.1
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,142.1
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,36.9
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,186.23
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,131.88
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,118.41
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,265.3
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,766.5
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,545.0
921755,BARCLAY STREET K 81,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.7
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.04
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.95
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.39
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.6
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,103.17
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.1
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.4
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,165.8
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,423.5
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.8
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,143.3
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.18
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.78
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.3
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,156.8
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.94
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.73
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.39
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,65.1
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,149.4
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,119.8
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,123.1
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,47.9
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,195.15
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,133.17
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,108.24
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,311.1
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,802.9
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.4
921755,BARCLAY STREET K 81,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.9
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.14
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.87
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,31.5
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.5
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.4
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,49.6
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.07
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,107.94
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.69
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.22
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,174.1
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,443.6
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,155.4
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.15
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.1
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.55
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.2
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,146.4
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.75
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.19
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.22
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,152.7
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.8
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,130.3
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,35.5
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,205.48
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,133.24
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,114.57
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,327.1
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,846.2
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,552.3
921755,BARCLAY STREET K 81,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.6
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.36
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.66
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.73
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.3
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.11
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.31
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.19
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,106.88
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.89
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.29
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,167.4
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,439.8
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.3
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,163.6
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.19
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.65
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.98
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,121.3
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,144.6
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.86
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.6
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.06
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,149.0
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.9
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,142.0
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,202.4
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,124.87
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,122.12
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,314.8
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,834.3
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,518.8
921755,BARCLAY STREET K 81,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.7
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.13
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,97.9
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.1
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.08
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,163.4
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,403.3
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,151.9
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.62
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.73
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.3
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,156.9
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.62
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.45
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.09
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,160.8
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.2
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,138.4
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,42.3
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,199.86
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,120.51
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,118.92
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,322.1
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,825.1
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,501.1
921755,BARCLAY STREET K 81,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,495.6
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.12
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.04
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,90.01
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.03
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.58
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,139.7
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,371.0
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,146.0
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,136.7
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.83
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.18
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,62.7
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,128.5
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,159.3
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,39.72
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.42
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.98
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,165.6
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,130.4
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,142.7
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,33.3
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,194.33
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,132.53
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,109.11
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,308.3
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,803.2
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,550.2
921755,BARCLAY STREET K 81,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.3
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.05
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.45
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,88.32
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.41
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.88
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,136.0
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,363.5
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.7
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,146.0
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.2
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.49
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.4
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,148.0
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.98
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.77
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.65
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,171.7
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,140.2
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,158.3
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,35.0
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,190.9
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,127.1
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,118.78
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,284.5
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,788.2
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.7
921755,BARCLAY STREET K 81,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.4
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.41
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
