Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,89.46
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.08
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.88
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,137.8
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,368.3
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.1
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,161.9
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.83
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.54
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.2
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,148.3
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.02
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.03
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.94
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,162.9
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,137.7
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,155.6
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,37.5
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,185.76
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,121.97
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,110.08
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,292.4
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,766.9
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,507.2
921755,BARCLAY STREET K 81,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.2
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.11
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,84.9
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.01
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.45
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,131.6
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,349.7
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.0
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,160.8
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.18
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.21
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,51.4
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,158.9
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.54
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.78
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.21
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,67.1
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,176.9
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,123.7
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.9
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,34.9
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,180.54
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,122.15
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,107.18
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,285.8
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,745.9
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,507.5
921755,BARCLAY STREET K 81,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.64
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,86.02
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.47
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.42
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,131.8
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,353.9
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.5
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,136.4
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.81
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.01
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,108.1
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,174.5
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.05
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.83
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.58
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,142.3
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,140.1
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,132.8
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,35.6
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,177.43
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,133.04
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,104.92
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,265.8
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,732.6
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,551.6
921755,BARCLAY STREET K 81,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.35
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,89.46
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.48
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.21
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,141.5
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,368.8
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.2
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,139.7
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.5
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.51
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,152.2
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.07
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.11
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.62
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,66.6
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,162.8
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,131.1
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.5
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,34.7
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,184.7
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,128.19
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,105.66
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,292.4
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,764.0
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,534.4
921755,BARCLAY STREET K 81,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.06
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.22
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,89.0
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.82
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.43
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,136.4
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,367.1
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.7
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,166.4
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.89
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.22
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,128.8
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,147.4
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,40.36
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.91
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,38.04
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,92.8
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,167.9
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,159.2
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,35.7
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,192.03
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,115.8
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,114.23
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,311.7
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,794.2
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,483.5
921755,BARCLAY STREET K 81,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.9
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,52.3
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.63
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,91.71
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.95
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.33
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,130.4
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,378.5
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,139.3
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,153.6
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.58
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.45
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,156.4
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.52
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.78
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,41.7
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,84.1
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,152.3
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,176.0
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,39.5
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,183.82
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,126.84
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,122.26
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,259.4
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,761.1
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,528.3
921755,BARCLAY STREET K 81,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,511.7
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.34
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.39
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.58
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.43
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,96.64
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,39.95
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.29
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,126.9
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,398.5
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,165.6
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,189.0
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.23
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.37
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,144.2
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.99
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.99
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.56
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,149.9
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,129.2
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,166.9
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,188.78
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,138.36
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,128.96
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,239.7
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,780.4
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,574.1
921755,BARCLAY STREET K 81,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,537.4
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.96
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.83
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,33.8
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.33
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.41
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,61.6
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.87
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.24
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,89.89
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.65
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.68
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,144.9
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,370.9
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.7
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,167.6
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.79
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.19
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,143.1
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.74
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.75
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.96
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,157.0
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,131.5
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,134.5
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,37.0
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,187.69
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,126.96
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,109.38
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,288.5
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,776.3
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,526.7
921755,BARCLAY STREET K 81,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.8
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.78
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.24
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.88
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,92.94
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.03
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.48
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,154.2
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,383.1
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,131.9
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.97
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.9
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,149.5
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.4
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.44
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.61
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,151.3
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.5
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.9
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,34.2
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,177.82
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,121.33
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,108.87
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,263.6
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,733.9
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,503.3
921755,BARCLAY STREET K 81,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.7
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.55
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.55
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.58
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.1
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
