Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.29
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,94.8
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.78
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.68
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,145.5
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,389.7
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,116.5
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,141.1
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.57
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.45
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,155.6
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.12
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.28
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.87
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,145.8
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,137.5
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,46.8
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,183.98
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,123.46
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,115.39
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,265.7
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,758.0
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,511.5
921755,BARCLAY STREET K 81,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.0
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.49
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.57
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.08
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,26.5
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.52
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.34
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.46
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,95.24
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.06
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.1
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,143.7
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,392.1
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,121.9
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,139.5
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.61
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,168.4
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.95
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.82
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.27
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,74.5
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,145.7
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,142.8
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,34.0
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,186.61
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,130.59
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,117.35
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,262.5
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,769.5
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,540.7
921755,BARCLAY STREET K 81,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.1
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.68
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.76
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.35
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,52.1
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.56
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.24
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,97.4
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.24
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.58
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,150.8
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,401.5
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.8
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,165.7
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.63
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.83
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,169.3
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.75
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.78
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.35
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,87.8
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,144.7
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,151.7
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,36.0
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,187.7
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,112.77
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,122.17
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,291.0
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,774.9
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,469.8
921755,BARCLAY STREET K 81,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.2
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.97
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.98
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.98
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.2
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.01
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.66
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.73
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,93.69
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.91
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,49.4
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,143.0
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,385.2
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,205.1
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.55
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.24
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.52
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,154.6
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.57
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.71
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,44.09
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,102.1
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.0
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,183.7
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,45.6
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,189.69
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,106.85
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,140.33
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,301.8
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,782.4
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,444.2
921755,BARCLAY STREET K 81,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,583.0
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.35
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.22
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.21
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.37
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.86
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,93.26
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.15
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.34
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,132.5
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,383.9
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,126.4
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,153.2
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.34
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.7
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.07
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.59
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,162.3
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.84
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,44.63
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,105.0
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,169.5
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,186.9
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,33.7
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,187.48
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,119.17
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,125.11
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,279.7
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,773.9
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.1
921755,BARCLAY STREET K 81,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,522.8
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.24
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.01
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.5
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.04
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.18
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.28
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,100.06
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.39
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.39
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,163.6
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,413.0
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,152.9
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.58
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.77
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.78
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,152.9
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,42.0
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.89
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,38.45
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,102.6
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,174.7
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,162.8
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,28.9
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,196.52
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,110.56
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,117.58
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,342.1
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,812.9
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,459.9
921755,BARCLAY STREET K 81,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.0
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.38
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.34
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.75
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.07
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.15
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.9
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.9
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,93.44
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.28
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.41
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,139.5
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,385.0
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,123.6
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,161.1
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.38
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.17
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,162.7
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.22
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.83
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.93
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,143.2
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.5
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,33.6
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,173.63
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,133.76
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,103.38
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,256.5
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,717.0
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,555.2
921755,BARCLAY STREET K 81,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.9
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.22
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.81
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.8
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.06
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.87
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,94.96
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.18
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.88
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,138.1
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,391.7
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,142.8
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,149.9
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.82
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.79
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,140.9
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.18
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.8
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.41
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,123.6
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,33.4
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,175.88
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,127.05
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,112.42
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,249.1
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,726.6
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,528.2
921755,BARCLAY STREET K 81,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.8
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.78
