Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.32
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.1
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,27.9
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.45
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.96
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.74
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.43
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,103.04
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.62
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.91
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,160.4
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,425.3
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,136.2
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,149.9
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.4
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.14
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,158.8
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.35
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.08
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.5
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,64.4
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.8
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,120.0
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,33.4
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,186.35
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,132.12
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,101.06
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,300.5
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,770.1
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,547.6
921755,BARCLAY STREET K 81,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.5
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.7
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.89
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,30.1
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.77
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.62
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.31
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,100.95
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.15
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.55
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,158.1
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,416.8
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.4
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,158.4
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.54
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.63
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,152.8
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.74
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.36
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.95
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,145.5
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.0
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,33.3
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,190.16
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,123.15
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,101.38
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,325.9
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,785.6
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,512.6
921755,BARCLAY STREET K 81,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.78
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.98
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.16
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,35.0
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.64
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.79
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.3
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.39
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,103.57
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.98
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.18
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,167.9
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,427.2
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,144.7
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,154.6
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.13
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.82
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,58.3
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.8
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,136.3
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.05
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.69
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,88.4
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,150.1
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,33.1
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,206.17
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,127.77
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,96.19
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,383.8
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,850.0
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,528.9
921755,BARCLAY STREET K 81,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.66
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.39
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,33.5
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.3
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.69
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,45.7
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.1
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,8.18
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,125.38
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.27
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.79
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,217.4
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,516.5
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,165.8
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.75
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.87
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.3
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,132.3
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.14
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.35
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.57
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,86.9
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,125.7
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,140.7
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,29.0
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,211.65
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,117.57
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,105.46
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,393.5
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,871.9
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.9
921755,BARCLAY STREET K 81,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.08
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.31
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.93
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,32.1
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.5
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.78
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.91
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,104.66
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.97
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.42
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,170.3
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,431.5
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,164.6
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.72
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.02
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.6
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.9
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.69
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.34
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,38.2
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,93.2
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,127.6
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,159.2
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,43.3
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,192.3
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,109.14
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,119.79
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,332.9
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,792.2
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.2
921755,BARCLAY STREET K 81,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,498.0
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.13
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.86
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.24
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,9.05
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,99.53
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.92
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.53
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,140.5
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,410.9
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,150.1
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,164.0
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.72
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.7
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.49
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,38.59
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,95.6
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.9
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,160.4
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,42.3
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,180.96
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,108.66
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,124.05
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,295.6
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,745.4
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
921755,BARCLAY STREET K 81,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,514.3
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.63
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.52
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.11
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.87
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.3
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.9
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,101.06
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.86
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.01
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,144.4
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,416.5
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,165.2
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,154.3
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.94
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.62
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,156.5
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.24
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.72
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.94
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,87.7
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,146.8
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,154.7
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,40.2
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,193.81
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,123.7
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,121.67
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,296.9
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,798.6
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,511.6
921755,BARCLAY STREET K 81,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.9
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.84
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.19
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,37.3
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.28
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.46
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.34
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,95.12
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.95
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.52
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,151.0
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,391.8
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,149.4
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.96
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.41
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,146.6
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.59
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.95
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,95.8
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,148.1
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.1
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,32.8
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
