Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,185.92
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,103.26
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,105.35
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,335.5
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,766.0
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
921755,BARCLAY STREET K 81,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.1
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.72
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.83
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.49
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,63.7
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.55
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,94.04
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.83
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.48
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,386.7
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.2
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,132.6
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.38
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.83
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,122.5
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,168.6
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.02
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.34
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,84.9
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,149.3
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,134.5
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,32.6
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,194.65
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,114.73
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,107.78
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,334.7
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,801.4
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,475.2
921755,BARCLAY STREET K 81,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.75
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.7
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.67
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,42.5
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,54.6
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.35
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,92.02
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.02
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.31
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,157.5
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,378.0
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,118.8
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.39
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.92
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.0
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,172.8
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.78
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.83
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,92.7
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,164.6
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,149.1
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,32.5
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,192.46
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,113.41
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,107.19
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,329.3
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,791.6
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.5
921755,BARCLAY STREET K 81,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.99
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.26
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.59
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,31.3
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.78
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.46
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,96.31
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.23
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.4
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,150.5
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,396.0
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,148.2
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.83
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.55
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,163.1
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.51
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.72
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,97.0
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,163.2
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,156.7
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,35.3
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,187.26
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,108.32
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,107.48
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,312.6
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,768.9
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.2
921755,BARCLAY STREET K 81,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.8
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.29
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.9
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.82
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,104.32
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.77
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.78
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,165.9
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,427.5
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.9
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,149.6
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.74
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.45
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,44.9
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.02
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.99
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,78.3
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.5
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.2
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,39.0
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,180.18
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,105.64
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,103.83
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,302.4
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,740.3
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.1
921755,BARCLAY STREET K 81,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.98
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.83
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.56
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,44.2
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.75
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.7
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,102.68
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.28
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.05
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,160.4
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,420.2
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,122.3
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,169.9
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.33
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.88
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,130.8
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,143.8
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.82
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.88
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.88
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,135.8
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,137.9
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,32.3
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,199.53
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,114.53
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,106.22
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,351.4
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,818.0
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.1
921755,BARCLAY STREET K 81,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.9
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.15
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.79
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,30.9
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.24
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.01
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,105.11
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.57
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.33
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,163.8
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,429.1
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,146.6
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.11
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.94
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,139.8
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.47
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.05
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.03
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,91.2
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,134.0
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,162.0
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,32.2
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,192.51
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,106.58
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,105.37
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,328.3
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,787.3
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.3
921755,BARCLAY STREET K 81,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.37
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.79
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,50.8
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,49.6
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.99
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.31
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,101.52
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.83
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.12
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,162.9
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,414.8
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,146.9
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.37
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.98
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,160.7
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.53
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.74
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.12
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,75.5
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,142.7
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.4
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,41.8
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,184.02
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,103.06
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,108.44
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,304.8
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,753.2
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.6
921755,BARCLAY STREET K 81,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.65
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.02
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.33
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,38.1
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.35
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.74
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.48
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,102.67
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.89
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.49
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,172.7
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,418.6
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.9
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,126.6
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.39
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.4
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.3
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,145.2
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
