Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.43
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.92
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.8
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,35.9
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,189.58
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,100.31
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,92.96
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,350.5
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,775.5
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
921755,BARCLAY STREET K 81,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.27
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.44
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.42
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.79
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.4
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,101.91
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.98
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.71
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,168.0
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,418.7
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.2
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.0
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.29
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.01
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.21
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,141.7
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.7
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.75
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,82.1
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,148.1
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,45.3
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,189.36
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,103.27
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,96.5
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,341.9
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,779.5
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
921755,BARCLAY STREET K 81,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.13
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.99
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.0
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,51.4
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.78
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.95
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,107.2
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.37
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.98
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,181.0
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,443.9
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,167.6
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,44.52
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,185.1
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.77
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.75
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.99
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,69.7
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,149.5
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,193.74
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,108.45
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,105.26
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,332.7
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,803.1
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.5
921755,BARCLAY STREET K 81,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.2
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.96
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.68
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.96
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.52
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.47
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,109.67
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.14
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,38.93
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,196.3
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,453.1
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,162.3
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.34
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.08
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.23
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,51.9
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.1
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,158.8
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,47.76
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.42
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,113.6
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,198.8
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,215.58
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,95.61
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,103.44
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,452.3
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,893.4
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.3
921755,BARCLAY STREET K 81,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.87
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,36.4
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.14
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.83
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,108.47
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.44
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.32
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,174.5
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,446.6
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.2
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,183.9
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.75
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.58
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.33
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.43
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,142.0
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.1
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,44.87
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.4
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.71
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,99.3
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,187.3
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,132.1
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,205.81
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,105.13
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,119.91
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,377.5
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,850.2
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.2
921755,BARCLAY STREET K 81,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.8
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.41
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.39
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.39
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.91
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,106.7
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.95
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.03
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,180.8
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,440.5
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,171.0
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.01
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.46
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.84
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,50.7
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.8
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,147.3
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.04
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.57
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.21
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,85.0
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,166.9
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.3
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.4
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,30.6
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,197.63
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,106.71
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,101.33
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,372.4
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,816.3
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
921755,BARCLAY STREET K 81,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.17
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.96
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,43.3
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.85
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.98
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.9
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,106.48
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.46
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,185.8
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,438.4
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,172.1
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.88
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.59
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.76
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,176.5
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,40.11
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.57
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.64
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,80.3
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,167.0
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,197.77
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,107.07
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,105.94
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,358.8
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,815.2
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.7
921755,BARCLAY STREET K 81,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.76
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.3
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.44
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.82
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.2
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,102.7
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.06
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.42
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,178.1
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,422.9
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,169.7
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.04
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.82
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,147.9
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.9
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,77.3
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.1
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,186.94
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,94.62
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,101.34
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,354.3
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,770.7
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
921755,BARCLAY STREET K 81,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.5
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.91
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.94
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,30.7
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.31
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.83
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,93.93
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.11
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,44.2
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,157.7
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,390.9
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,185.3
