Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,53.4
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.71
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,94.92
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.01
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.15
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,171.5
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,387.1
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,120.2
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.17
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.26
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.59
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.78
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.5
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,31.8
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,167.4
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,75.13
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,79.26
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,344.9
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,682.9
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
921755,BARCLAY STREET K 81,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.54
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.35
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,39.7
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.04
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,99.96
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.42
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,179.0
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,406.6
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,108.9
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.23
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.48
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.2
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.39
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.39
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,38.0
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,172.8
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,83.04
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,79.84
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,346.1
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,703.3
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
921755,BARCLAY STREET K 81,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.04
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.72
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,99.28
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.45
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,181.4
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,402.2
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.5
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.14
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.94
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.05
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,52.9
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,32.0
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,168.85
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,82.94
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,67.82
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,352.7
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,685.3
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
921755,BARCLAY STREET K 81,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.07
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.58
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.43
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,95.74
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.27
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.01
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,165.1
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,388.4
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,131.0
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.43
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.6
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.64
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.54
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.79
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,37.4
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,164.07
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,85.56
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,75.62
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,313.2
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,666.6
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
921755,BARCLAY STREET K 81,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.33
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,40.3
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.35
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,94.84
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.82
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.18
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,164.7
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,384.1
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,139.7
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.84
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.88
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.1
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.29
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.51
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,32.1
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,166.36
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,79.59
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,75.14
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,331.8
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,674.5
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
921755,BARCLAY STREET K 81,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.99
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,50.7
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.45
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,99.76
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.19
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.12
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,171.9
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,401.6
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,134.6
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.58
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.41
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.35
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.52
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.05
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,58.1
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,49.9
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,169.36
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,78.96
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,82.46
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,333.5
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,683.2
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
921755,BARCLAY STREET K 81,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.26
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,46.9
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,52.7
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.81
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,96.41
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.16
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.21
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,167.3
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,387.3
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,118.6
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.45
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.33
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.8
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.9
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.37
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.01
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.35
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,55.5
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.7
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,46.7
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,167.28
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,78.95
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,78.8
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,325.8
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,674.1
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
921755,BARCLAY STREET K 81,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.32
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.71
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.12
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,94.54
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.57
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,159.1
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,380.4
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.4
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.62
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.62
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.33
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.88
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.8
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,159.74
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,80.89
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,87.71
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,281.6
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,644.6
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
921755,BARCLAY STREET K 81,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
