Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.24
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.21
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,93.56
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.44
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.25
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,159.7
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,376.2
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,115.4
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.73
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.52
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.27
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.1
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.79
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,160.75
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,89.64
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,77.47
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,288.9
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,648.6
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
921755,BARCLAY STREET K 81,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,30.3
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.0
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,89.69
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.06
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,147.0
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,360.2
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,122.2
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.44
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.5
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.79
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.02
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,52.5
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,156.56
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,91.24
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,82.12
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,262.7
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,631.1
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
921755,BARCLAY STREET K 81,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.43
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.36
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,90.44
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.91
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.83
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,151.3
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,362.9
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,113.3
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.41
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.9
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.89
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.73
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.27
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,39.9
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,156.49
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,88.76
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,78.39
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,271.7
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,630.0
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
921755,BARCLAY STREET K 81,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.49
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.04
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.48
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,89.32
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.51
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,156.9
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,358.6
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.0
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.09
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.17
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.01
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,52.4
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.37
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.27
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.49
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,40.5
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,163.14
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,86.61
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,73.67
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,306.6
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,657.0
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
921755,BARCLAY STREET K 81,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.89
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.33
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.37
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.93
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,91.9
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.62
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,164.8
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,369.2
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.74
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.99
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.62
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.16
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.27
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,38.4
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,165.12
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,86.52
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,74.09
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,311.7
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,664.7
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
921755,BARCLAY STREET K 81,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.26
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,37.3
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,92.01
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.82
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.11
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,160.0
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,369.9
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,106.3
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.37
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.1
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.02
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.73
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.53
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.1
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,37.7
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,162.76
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,91.33
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,77.92
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,292.3
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,656.2
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
921755,BARCLAY STREET K 81,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.94
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.7
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,42.2
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.47
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,88.78
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.28
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.09
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,151.6
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,357.6
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.2
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.26
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.11
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.7
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.66
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,164.28
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,90.93
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,80.72
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,293.9
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,663.9
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
921755,BARCLAY STREET K 81,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.84
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.21
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.77
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,91.04
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.39
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,155.1
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,367.0
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,119.6
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.35
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.1
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.7
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.32
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.98
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.54
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
