Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,164.21
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,87.43
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,82.15
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,294.7
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,663.8
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
921755,BARCLAY STREET K 81,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.8
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.76
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,35.9
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,47.8
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,90.74
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.69
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,159.9
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,365.6
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,117.0
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.65
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.58
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.9
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.77
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.2
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.14
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,41.2
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,165.79
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,90.62
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,79.81
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,304.8
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,669.6
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
921755,BARCLAY STREET K 81,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.25
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,46.2
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,87.19
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.49
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.86
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,153.5
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,351.2
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,109.9
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.83
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.16
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.03
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,50.8
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.17
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.37
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,34.0
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,161.02
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,89.79
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,75.68
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,303.9
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,651.3
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
921755,BARCLAY STREET K 81,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.54
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.29
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.74
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,88.31
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.58
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.78
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,150.1
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,356.0
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,121.4
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.09
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.47
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.25
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.35
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.91
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,157.22
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,91.21
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,82.1
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,267.7
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,636.1
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
921755,BARCLAY STREET K 81,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.84
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.27
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,90.4
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.04
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,153.2
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,365.0
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,134.4
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.19
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.62
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.84
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.46
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.83
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.7
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,34.2
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,159.39
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,93.59
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,83.67
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,267.0
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,645.5
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
921755,BARCLAY STREET K 81,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.35
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.08
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,89.05
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.42
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,152.4
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,359.9
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,128.7
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.15
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.36
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.0
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,118.4
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.44
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.37
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.2
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,160.31
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,98.17
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,82.62
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,267.6
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,650.5
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
921755,BARCLAY STREET K 81,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.59
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.62
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.9
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.83
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,93.42
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.21
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.84
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,166.3
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,378.4
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,122.1
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.66
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,52.9
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.27
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.43
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.94
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,42.5
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,38.0
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,167.17
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,94.8
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,78.51
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,304.1
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,678.9
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
921755,BARCLAY STREET K 81,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.5
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.1
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.44
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,89.46
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.71
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,154.4
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,362.1
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,137.9
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.72
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.22
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.6
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.09
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.3
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,164.07
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,83.97
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,83.79
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,302.8
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,666.6
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
921755,BARCLAY STREET K 81,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.78
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.67
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.48
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,90.74
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.08
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.17
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,156.1
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,367.8
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,120.3
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.39
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.88
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.92
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.6
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.24
