Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.75
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,164.5
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,84.5
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,89.46
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,298.1
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,668.9
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
921755,BARCLAY STREET K 81,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.61
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.23
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,37.5
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.1
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.34
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,91.07
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.7
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,151.6
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,369.5
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,151.0
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.33
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.72
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.0
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.92
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.78
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,76.7
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.5
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,32.4
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,166.26
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,82.72
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,99.35
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,297.3
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,676.9
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
921755,BARCLAY STREET K 81,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.8
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.17
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.85
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,89.43
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.36
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,149.9
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,363.5
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,133.5
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.37
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.88
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.74
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,122.3
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.95
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.18
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,82.7
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.8
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,39.0
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,168.4
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,83.6
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,95.02
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,312.9
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,686.8
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
921755,BARCLAY STREET K 81,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.13
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,56.2
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,89.69
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.81
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.0
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,148.1
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,364.9
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,144.1
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.44
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.06
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.67
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.5
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.1
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.69
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.89
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,80.8
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,118.1
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,35.9
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,173.51
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,82.26
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,99.56
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,322.7
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,708.1
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
921755,BARCLAY STREET K 81,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.42
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.04
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,51.9
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,46.9
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.97
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,92.25
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.81
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.84
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,154.8
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,375.7
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,139.2
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.71
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.52
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,121.5
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.74
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.76
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,82.2
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.4
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.0
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,36.2
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,172.57
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,82.33
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,97.27
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,324.3
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,705.0
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
921755,BARCLAY STREET K 81,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.56
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.57
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.1
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.79
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.46
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,92.95
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.94
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.35
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,152.7
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,379.0
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,137.5
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.23
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.31
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,128.6
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.75
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.59
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,79.9
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.1
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.5
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,36.4
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,171.41
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,87.29
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,94.68
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,315.2
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,701.4
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
921755,BARCLAY STREET K 81,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.21
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.14
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,52.5
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,94.78
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.53
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,38.47
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,151.1
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,386.2
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.24
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.94
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,119.4
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.07
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.53
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.68
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,71.5
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,39.9
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,175.01
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,89.63
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,101.02
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,308.0
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,715.7
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
921755,BARCLAY STREET K 81,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.79
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.16
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,50.9
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.92
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,93.34
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.1
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.53
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,148.8
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,380.5
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,166.7
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.46
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.02
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.08
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.08
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.91
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,77.7
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,136.5
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,119.4
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,44.9
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,181.14
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,91.16
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,102.87
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,325.1
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,740.6
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
921755,BARCLAY STREET K 81,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.56
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.6
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,92.46
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.54
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.76
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,150.3
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,379.5
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,148.4
