Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.25
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.77
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.66
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,119.2
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.46
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.63
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,81.4
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.3
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,41.3
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,169.34
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,88.99
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,98.45
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,303.5
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,697.8
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
921755,BARCLAY STREET K 81,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.78
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.83
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.83
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.15
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,93.52
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.57
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.48
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,156.4
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,383.6
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,151.5
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.34
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.08
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,49.3
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.74
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.4
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.6
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,37.3
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,170.4
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,88.51
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,97.07
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,311.6
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,701.4
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
921755,BARCLAY STREET K 81,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.77
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.74
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,91.0
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.79
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.64
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,149.3
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,373.2
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,160.2
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.26
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.21
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.48
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.2
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.08
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.64
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.33
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.8
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,37.6
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,166.96
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,84.25
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,102.3
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,308.2
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,687.2
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
921755,BARCLAY STREET K 81,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.5
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.4
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.58
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,92.0
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,135.1
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.08
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,94.14
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.65
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.81
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,160.6
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,384.9
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,172.3
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.7
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.06
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,128.1
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.99
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.06
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.87
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,75.9
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.2
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,37.7
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,188.8
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,89.82
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,100.57
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,368.9
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,773.6
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
921755,BARCLAY STREET K 81,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.49
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,31.7
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,92.85
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.06
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,38.82
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,149.4
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,374.7
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.23
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,143.6
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.71
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.15
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.67
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,88.3
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.5
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,146.4
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,35.4
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,181.97
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,82.6
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,109.84
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,348.1
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,736.7
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
921755,BARCLAY STREET K 81,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.09
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.52
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,28.1
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.35
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.88
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,94.6
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.87
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.14
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,156.9
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,381.9
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,163.7
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.26
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.19
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,81.2
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,143.8
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.4
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.91
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,95.4
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,144.3
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.9
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,40.6
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,190.48
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,85.52
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,112.91
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,364.3
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,771.1
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
921755,BARCLAY STREET K 81,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.4
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.13
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.56
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.44
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.84
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,93.7
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.91
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.22
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,151.2
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,378.1
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,160.3
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.64
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.84
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.21
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.68
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,74.8
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,138.5
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.39
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.66
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,86.5
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,144.4
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.0
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,190.65
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,90.71
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,108.76
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,358.8
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,771.6
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
921755,BARCLAY STREET K 81,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.21
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.93
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.36
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.68
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,94.72
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.05
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.41
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,146.7
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,382.1
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,169.0
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.35
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.61
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.69
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.1
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.44
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.3
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,94.2
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.5
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,144.8
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,35.7
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,182.21
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,90.36
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,114.32
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,328.6
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,738.0
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
921755,BARCLAY STREET K 81,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.52
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,33.3
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.46
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
