Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,94.72
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.97
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,43.29
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,382.2
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,132.4
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,176.9
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.78
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.84
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.1
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.6
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.08
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,92.2
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.3
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,143.8
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,37.0
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,178.9
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,94.41
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,116.84
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,310.4
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,724.9
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
921755,BARCLAY STREET K 81,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.8
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.75
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.77
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,40.1
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.37
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,95.66
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.77
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,45.51
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,134.7
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,386.9
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.0
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,186.9
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.67
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.72
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.7
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.7
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.94
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.09
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,94.9
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,139.6
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,143.7
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,36.1
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,189.14
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,92.95
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,120.04
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,342.1
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,766.8
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
921755,BARCLAY STREET K 81,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.2
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.05
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.1
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.59
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.35
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,92.24
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.97
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,40.2
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,148.4
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,374.9
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,165.5
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.06
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.96
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,61.4
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,38.62
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.21
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,103.3
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,158.4
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,145.5
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,41.4
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,187.99
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,84.54
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,118.91
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,367.9
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,766.2
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
921755,BARCLAY STREET K 81,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.9
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.2
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.04
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.46
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,52.5
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.26
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,98.17
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.55
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.56
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,168.2
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,400.0
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,181.6
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.5
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.19
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.7
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,47.39
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.55
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,122.7
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,194.1
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,148.1
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,41.8
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,205.47
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,80.73
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,119.63
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,442.3
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,839.2
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
921755,BARCLAY STREET K 81,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.73
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.09
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,97.61
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.4
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.4
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,155.7
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,397.9
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,118.5
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,142.6
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.03
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.19
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.16
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,73.4
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,136.7
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.33
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.3
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,36.84
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,106.3
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,165.7
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,152.5
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,41.5
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,199.95
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,99.12
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,118.34
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,383.1
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,817.1
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
921755,BARCLAY STREET K 81,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.5
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.06
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.21
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.79
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,44.9
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.36
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,94.53
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.49
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.24
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,140.6
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,383.8
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,131.8
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,145.7
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.63
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.5
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,61.4
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,133.6
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.7
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.32
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.87
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,92.0
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,138.5
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,151.6
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,188.63
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,105.91
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,120.12
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,328.6
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,768.0
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
921755,BARCLAY STREET K 81,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.3
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.78
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.8
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.33
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.38
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,93.68
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.75
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.77
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,139.0
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,377.9
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.3
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,155.1
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.09
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.81
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,60.2
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,146.7
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.1
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.37
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.38
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,86.9
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,128.4
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,146.1
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,44.6
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,188.94
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,107.41
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,128.53
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,319.6
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,764.6
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.8
921755,BARCLAY STREET K 81,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,525.5
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.03
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.67
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.94
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.23
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.96
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.8
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,95.58
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.85
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.7
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,158.1
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,386.2
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.8
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,134.5
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,40.17
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.28
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,83.4
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,164.9
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.02
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.31
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.62
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,130.2
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,39.4
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,196.74
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,108.34
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,118.87
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,350.2
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,797.7
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
921755,BARCLAY STREET K 81,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
