Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.52
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.49
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.87
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.32
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,93.86
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.35
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.26
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,148.9
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,378.7
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,152.6
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.73
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.99
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,155.3
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,38.94
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.38
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.61
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,77.8
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,159.9
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,134.3
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,40.5
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,198.51
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,107.24
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,120.52
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,358.9
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,803.7
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.6
921755,BARCLAY STREET K 81,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.4
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.88
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.78
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,30.0
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.22
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,49.6
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.6
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.01
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,105.08
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.48
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.15
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,163.2
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,425.2
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,135.5
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,185.2
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.92
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.66
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,130.6
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.9
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,49.07
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.45
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.93
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,91.2
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,200.3
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,120.4
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,127.6
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,36.8
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,216.32
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,127.59
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,125.08
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,369.2
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,876.7
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,521.4
921755,BARCLAY STREET K 81,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.5
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.7
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.57
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.45
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.64
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,104.34
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.95
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,45.9
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,169.0
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,425.8
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.7
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,188.5
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.28
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.36
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.21
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,74.9
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,141.3
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,41.32
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.3
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.1
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,84.2
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,170.2
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,128.8
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,36.8
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,206.2
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,115.01
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,126.16
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,365.3
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,841.2
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.0
921755,BARCLAY STREET K 81,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,519.3
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.16
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.55
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.15
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,89.71
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.09
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,43.37
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,140.7
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,364.4
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,178.4
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.42
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.15
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.7
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,133.7
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,41.87
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.11
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.14
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,171.8
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,119.2
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,145.0
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,195.82
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,116.48
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,130.67
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,323.7
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,798.7
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,478.1
921755,BARCLAY STREET K 81,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,537.8
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.85
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.13
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.98
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.37
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.9
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,90.95
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.15
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,43.72
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,141.0
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,370.0
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.1
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,180.1
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.47
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.53
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,138.0
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,161.4
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,43.14
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.84
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.66
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,177.4
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,151.8
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,36.9
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,199.29
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,130.92
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,128.69
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,310.3
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,813.8
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,539.2
921755,BARCLAY STREET K 81,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.1
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.81
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.93
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.0
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,96.09
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.03
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,146.9
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,392.4
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.4
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,198.3
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.87
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,42.15
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.82
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,147.8
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,173.4
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,39.14
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.82
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.67
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,77.3
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,161.8
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,126.8
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,168.9
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,42.2
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,203.22
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,138.16
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,136.25
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,297.2
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,832.6
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,568.4
921755,BARCLAY STREET K 81,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,563.1
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.49
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.99
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.04
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,33.3
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.44
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.37
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.73
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,95.76
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.81
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,43.66
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,149.1
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,390.3
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,180.1
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.46
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,43.48
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.15
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,149.8
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,178.4
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,38.61
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.26
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.63
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,80.7
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,159.3
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.4
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,159.7
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,200.87
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,138.98
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,131.04
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,295.5
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,821.3
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,571.5
921755,BARCLAY STREET K 81,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,540.2
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.94
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.52
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.69
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,36.3
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.9
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.4
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.59
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.89
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.88
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,99.28
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.66
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,46.47
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,154.8
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,403.5
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.0
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,191.5
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.99
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,45.05
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,143.6
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,184.1
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.65
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.89
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.58
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,69.9
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,163.1
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,130.8
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,147.1
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,40.6
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
