Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,206.16
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,140.71
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,130.91
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,305.0
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,840.2
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,575.5
921755,BARCLAY STREET K 81,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,537.9
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.85
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.72
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.93
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,41.0
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.21
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.82
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.8
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.03
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.5
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,101.08
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.72
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.95
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,163.3
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,411.1
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,184.8
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.09
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.85
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.75
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,50.7
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,144.4
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,171.2
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.09
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.16
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,173.2
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,131.3
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,160.8
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,41.6
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,222.31
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,136.26
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,134.83
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,353.2
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,906.8
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,557.9
921755,BARCLAY STREET K 81,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.7
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.06
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.73
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.88
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,55.5
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,146.7
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.66
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.63
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,95.9
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.18
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.55
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,153.0
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,390.3
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.8
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,164.5
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.09
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.89
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.4
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,59.9
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,148.8
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,188.4
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,43.91
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.28
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.25
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,73.7
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,180.3
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,137.3
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,149.8
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,210.74
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,152.88
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,121.26
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,322.6
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,860.4
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,626.8
921755,BARCLAY STREET K 81,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.2
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.5
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.09
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,36.5
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.36
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.22
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,166.2
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.98
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,92.62
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.92
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.4
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,141.2
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,377.4
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.2
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,177.0
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.21
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,44.73
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.27
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,141.1
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,183.4
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,43.36
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.98
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,39.17
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,74.9
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,178.3
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,139.3
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,161.9
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,36.3
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,204.05
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,157.95
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,134.06
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,284.2
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,834.1
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,651.1
921755,BARCLAY STREET K 81,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,552.7
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.23
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.59
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,55.0
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,102.4
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.52
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.03
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,50.1
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,155.6
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.68
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,93.54
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.07
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.82
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,145.3
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,382.2
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.1
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,164.9
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.26
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,44.36
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.65
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,59.1
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,158.1
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,182.2
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,40.17
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.75
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.97
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,91.1
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,166.3
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,153.4
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,39.6
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,205.71
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,142.43
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,133.34
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,298.4
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,843.2
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,586.4
921755,BARCLAY STREET K 81,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,551.2
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.57
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,70.3
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.3
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.11
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.32
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.4
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.94
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.27
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,93.42
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.18
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,42.74
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,143.8
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,380.9
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,176.7
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.71
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.01
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.89
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,139.5
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,168.2
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.33
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.33
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.05
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,88.4
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,150.1
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,157.4
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,39.5
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,193.76
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,125.87
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,139.21
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,287.1
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,792.6
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,518.2
921755,BARCLAY STREET K 81,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,574.2
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.73
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.78
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.28
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,83.8
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,144.7
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.82
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.1
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.29
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.08
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,95.58
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.58
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,46.04
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,142.2
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,389.0
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,107.0
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,190.4
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.41
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.16
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.96
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.49
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.2
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,172.0
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.11
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.42
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.06
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,149.0
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.1
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,161.3
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,41.2
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,203.08
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,129.56
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,153.22
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,290.1
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,829.1
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,532.8
921755,BARCLAY STREET K 81,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,629.8
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.12
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.97
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,83.9
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,130.5
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.06
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.34
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,95.28
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.4
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.08
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,134.4
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,386.4
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,117.4
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,181.2
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.74
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.1
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.52
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.0
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,180.5
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.97
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.17
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.34
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,160.2
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,169.8
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,36.8
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,192.02
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,128.38
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,151.11
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,263.2
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,781.8
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,526.3
921755,BARCLAY STREET K 81,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,618.4
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.19
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.97
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.62
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,126.3
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.67
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.98
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.26
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.68
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,94.38
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.65
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,46.24
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,129.5
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,384.1
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,135.2
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,190.7
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.89
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.91
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.44
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.6
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,160.2
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.0
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
