Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.66
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.94
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,37.29
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,139.3
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,120.9
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,154.0
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,48.9
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,192.78
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,135.45
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,148.94
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,254.5
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,787.5
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,556.9
921755,BARCLAY STREET K 81,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,611.6
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.5
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.14
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,109.6
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.72
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,134.2
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.05
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.87
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,103.2
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.06
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,50.85
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,148.6
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,421.3
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,129.8
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,209.7
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.37
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.37
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.74
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.45
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,138.6
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,159.7
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.2
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.45
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.61
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.09
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,84.2
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,155.4
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.8
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,203.45
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,135.63
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,147.9
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,288.4
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,832.9
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,558.7
921755,BARCLAY STREET K 81,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,609.0
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.27
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.13
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.8
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.76
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.04
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,137.0
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.09
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.29
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,97.84
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.69
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.34
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,152.7
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,401.9
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,212.4
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.41
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.1
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.18
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.65
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,49.5
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,137.8
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,166.8
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.4
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.88
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.38
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,147.5
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.4
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,134.7
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,203.38
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,137.55
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,142.57
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,288.4
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,834.9
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,567.0
921755,BARCLAY STREET K 81,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,588.0
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.26
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,31.8
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.35
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.22
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.0
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.41
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.08
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,107.84
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.68
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,61.23
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,154.9
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,441.0
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.4
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,251.9
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.78
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.86
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,50.96
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.27
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,209.9
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.8
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.29
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.82
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.36
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,78.5
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,150.3
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,162.9
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,46.3
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,213.35
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,146.97
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,156.82
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,276.3
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,872.9
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,605.7
921755,BARCLAY STREET K 81,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,645.1
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.3
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.45
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,29.7
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.21
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.57
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,38.5
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.66
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.6
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,105.78
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.08
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,53.38
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,139.0
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,431.5
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,157.5
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,219.5
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.36
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.89
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,47.83
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.08
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,128.5
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,196.0
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.98
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.45
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.67
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,173.3
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,164.2
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,36.6
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,211.01
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,150.71
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,144.09
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,277.3
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,863.8
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,618.6
921755,BARCLAY STREET K 81,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,593.9
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.61
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.51
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.1
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.3
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.1
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.15
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,106.5
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.9
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,51.74
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,149.6
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,434.7
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,138.4
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,213.9
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.52
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.65
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.98
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.94
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,49.3
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,127.6
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,186.1
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,43.11
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.9
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,43.05
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,101.8
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,177.1
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,177.4
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,36.5
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,208.74
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,139.59
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,148.19
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,296.8
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,853.2
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,577.2
921755,BARCLAY STREET K 81,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,608.8
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.6
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.41
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.47
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.7
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.97
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.16
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.65
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,118.23
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.87
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,50.81
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,186.7
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,482.1
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,209.0
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.54
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.96
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.4
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.08
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,129.1
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,170.4
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,50.38
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.48
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,42.67
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,126.2
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,206.8
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,176.0
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,236.54
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,123.13
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,151.6
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,403.6
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,966.3
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,507.7
921755,BARCLAY STREET K 81,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,623.2
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.25
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.13
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.02
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.7
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.63
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.4
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,124.7
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.41
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.03
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,115.32
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.38
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,47.95
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,162.4
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,470.1
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,142.4
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,197.3
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.64
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.19
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.06
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.45
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,125.8
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,172.8
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.7
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,50.29
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.28
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,48.26
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,122.2
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,208.8
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,199.3
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,36.0
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,226.69
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,141.26
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,162.71
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,328.7
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,926.4
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,580.2
921755,BARCLAY STREET K 81,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,668.8
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.24
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.55
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.72
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.16
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.12
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,118.02
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.82
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,53.66
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,175.9
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,482.4
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,120.0
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,222.1
