Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.13
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.56
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.78
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.35
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.9
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,163.9
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,41.94
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.61
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.6
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,84.3
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,173.8
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.5
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,163.8
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,36.0
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,216.97
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,136.57
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,156.76
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,310.3
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,888.6
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,561.6
921755,BARCLAY STREET K 81,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,646.9
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.99
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.1
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.6
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,50.8
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.9
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.5
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.15
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,118.18
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.77
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,44.2
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,183.9
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,483.6
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.4
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,182.3
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.12
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.78
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.35
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,173.1
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,51.3
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.56
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,43.28
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,98.8
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,211.2
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.8
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,179.3
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,228.67
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,140.48
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,148.5
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,335.6
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,937.6
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,578.4
921755,BARCLAY STREET K 81,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,610.6
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.15
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.11
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,119.8
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.31
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.53
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.4
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.12
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.72
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,122.46
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.47
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.93
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,187.6
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,500.5
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,127.7
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,189.2
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.51
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.94
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.25
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.18
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.7
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.4
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,44.8
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.22
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,45.98
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,106.4
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,184.8
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.3
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,189.7
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,35.5
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,224.66
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,128.23
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,156.74
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,354.3
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,919.1
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,528.3
921755,BARCLAY STREET K 81,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,644.1
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.3
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.7
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.4
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.34
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.75
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,120.35
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.22
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,50.36
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,196.7
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,491.9
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.0
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,207.5
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.2
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.71
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.85
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.35
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.2
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,143.6
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.66
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.63
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.74
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,106.3
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,176.0
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,168.9
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,35.1
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,224.93
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,118.88
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,136.43
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,392.4
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,920.1
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.7
921755,BARCLAY STREET K 81,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,561.4
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.65
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.06
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,37.8
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.59
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.73
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,52.9
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.0
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.44
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,107.3
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.33
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.48
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,177.0
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,439.6
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.8
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,186.1
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.73
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.31
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.53
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.8
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,134.7
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,159.5
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,49.03
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.53
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.41
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,117.4
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,202.3
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,171.7
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,42.4
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,221.88
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,123.03
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,128.57
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,379.9
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,909.3
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,507.4
921755,BARCLAY STREET K 81,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.1
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.98
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.84
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.78
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.85
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,130.1
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.2
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,106.22
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.2
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.97
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,174.7
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,433.8
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,161.4
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.92
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.46
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.49
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.1
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.22
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.0
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,153.0
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,49.61
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.71
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,44.7
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,117.4
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,203.6
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,184.2
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,35.0
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,216.12
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,121.7
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,134.71
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,354.7
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,883.0
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.9
921755,BARCLAY STREET K 81,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,554.4
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.03
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.49
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.72
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,26.5
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.3
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.65
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,46.9
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.43
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.04
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,106.25
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.74
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.66
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,173.3
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,434.7
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,173.3
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.77
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.78
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.18
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.16
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.27
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,138.2
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,165.9
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.64
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.25
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,46.63
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,107.8
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,176.1
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.7
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,193.1
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,34.9
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,219.5
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,131.28
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,137.1
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,340.9
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,898.8
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,540.8
921755,BARCLAY STREET K 81,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.8
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.65
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.7
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.91
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.5
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.51
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.99
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.24
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,88.52
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.58
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,45.51
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,128.9
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,365.6
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.9
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,190.3
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.7
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.06
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,39.02
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.16
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,134.3
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,162.7
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.23
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,41.25
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,103.8
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,167.5
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,172.9
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,34.8
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,198.24
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,131.39
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,140.05
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,278.1
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,819.3
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,546.4
921755,BARCLAY STREET K 81,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,583.7
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.39
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.33
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.69
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,45.7
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,113.9
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.38
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.79
