Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.7
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.0
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,83.11
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.16
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.22
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,127.1
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,344.0
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,148.8
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.83
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.42
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.4
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,126.0
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,165.1
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.29
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.83
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.33
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,96.8
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,172.7
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,156.7
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,42.5
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,191.84
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,128.13
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,130.43
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,269.2
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,795.7
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,534.4
921755,BARCLAY STREET K 81,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,545.8
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.5
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.18
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.9
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.61
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.53
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.54
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.5
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.83
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,77.89
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.25
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,118.2
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,322.8
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,185.4
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.53
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.44
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.51
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.0
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,169.4
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,43.76
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.07
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.24
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,97.0
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,182.8
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,160.4
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,40.2
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,190.22
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,120.66
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,134.82
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,282.8
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,790.0
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.9
921755,BARCLAY STREET K 81,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,563.8
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.83
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.6
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,32.2
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.7
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.16
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.37
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.93
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.13
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.97
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,75.57
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.75
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.2
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,113.2
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,311.7
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,167.3
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.37
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,39.7
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.87
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.9
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,165.5
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,41.74
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.21
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.56
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,84.8
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,173.4
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.3
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,39.9
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,179.82
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,113.53
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,131.17
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,271.5
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,742.4
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.2
921755,BARCLAY STREET K 81,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,545.7
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.0
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.64
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.44
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,25.3
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.67
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.49
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.9
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.65
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,81.01
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.34
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,48.19
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,127.9
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,333.7
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,200.7
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.55
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.36
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.54
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.9
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,155.8
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.64
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.83
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.22
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,70.9
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,148.8
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,135.2
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,34.6
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,175.51
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,112.1
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,128.24
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,259.1
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,724.5
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.5
921755,BARCLAY STREET K 81,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.3
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.99
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.03
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.85
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.44
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,69.5
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,115.4
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.22
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,81.33
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.9
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.16
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,134.6
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,336.1
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,141.9
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.82
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.5
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.66
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,156.5
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.68
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.41
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.33
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,160.9
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,147.7
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,34.6
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,182.29
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,108.44
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,110.67
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,297.7
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,754.4
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.3
921755,BARCLAY STREET K 81,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.5
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.35
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.67
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,26.0
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.14
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.5
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.93
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.0
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.9
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.84
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,87.48
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.57
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.4
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,153.8
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,359.2
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,106.9
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.54
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.71
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,172.3
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.14
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.51
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.05
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,80.7
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,146.0
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,141.8
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,34.6
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,182.01
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,121.49
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.32
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,306.1
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,748.9
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,503.1
921755,BARCLAY STREET K 81,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.33
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.65
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,26.0
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.67
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.7
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.43
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,82.37
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.78
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.32
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,138.6
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,336.7
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,114.2
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,42.71
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,53.4
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,175.9
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.08
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.41
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,69.2
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,144.8
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,123.1
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,34.5
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,172.99
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,122.08
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.33
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,273.8
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,708.7
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,503.5
921755,BARCLAY STREET K 81,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.2
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.99
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,30.6
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.66
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.0
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.3
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,81.07
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.93
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.71
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,131.0
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,331.9
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.9
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.63
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.81
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,156.6
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.11
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.13
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.33
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.0
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,125.1
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.1
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,39.0
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,172.68
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,123.56
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,95.4
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,263.6
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,707.3
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,509.9
921755,BARCLAY STREET K 81,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
