Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.83
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.33
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.97
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.4
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.09
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.2
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,102.92
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.0
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.03
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,158.8
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,421.0
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,140.8
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,133.1
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.63
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,44.75
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.28
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,48.8
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.8
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,184.3
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.51
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.95
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.71
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,138.7
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.6
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,148.1
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,37.7
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,199.99
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,133.0
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,114.11
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,292.8
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,818.7
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,547.3
921755,BARCLAY STREET K 81,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.1
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.91
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.55
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.34
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,31.7
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.36
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.27
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.79
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,87.16
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.82
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,131.6
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,356.8
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,116.2
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,127.8
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.24
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,44.99
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.1
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,185.3
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.75
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.99
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.27
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,75.0
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,161.0
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,153.8
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,39.6
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,181.24
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,125.79
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,110.17
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,261.4
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,744.3
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,518.6
921755,BARCLAY STREET K 81,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.2
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.07
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.54
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.37
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,37.3
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.13
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.83
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.4
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,73.29
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.23
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.1
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,105.3
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,299.5
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.5
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,125.0
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.81
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.85
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,156.5
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,39.34
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.24
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.29
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,161.9
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,138.0
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,39.1
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,164.73
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,119.69
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,108.19
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,222.1
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,674.2
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,495.4
921755,BARCLAY STREET K 81,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.8
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.07
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.71
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.16
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.19
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.49
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.95
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,74.16
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.24
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.32
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,92.1
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,302.3
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,141.3
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,165.1
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.23
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.93
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.17
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.92
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,149.3
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.51
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.93
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.15
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,61.1
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,166.8
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,141.9
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,36.9
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,164.23
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,125.18
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,117.99
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,204.4
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,671.7
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,514.7
921755,BARCLAY STREET K 81,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.1
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.97
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.81
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.32
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.04
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,74.57
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.68
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.06
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,89.5
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,304.0
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,134.7
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,154.1
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.2
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.41
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.18
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,138.6
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.03
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.83
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.52
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,58.1
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.8
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,147.6
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,150.09
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,117.17
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,120.53
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,183.8
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,614.3
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,483.2
921755,BARCLAY STREET K 81,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,500.2
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.2
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.63
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.54
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.26
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,81.14
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.92
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.11
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,114.5
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,331.7
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.6
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,158.3
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.47
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.33
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.57
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,126.3
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.04
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.84
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.57
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,61.7
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,136.6
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.2
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,147.3
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,51.2
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,167.76
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,110.04
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,129.7
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,233.5
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,687.5
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.1
921755,BARCLAY STREET K 81,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.1
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.28
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.69
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.88
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.1
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.59
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,77.63
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.14
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.38
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,105.7
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,317.0
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,148.4
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.13
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.53
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.7
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,127.1
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.22
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.65
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.21
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.4
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.4
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,162.1
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,40.0
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,152.47
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,106.56
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,125.46
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,199.0
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,625.1
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.8
921755,BARCLAY STREET K 81,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,518.9
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.29
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.9
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.68
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.96
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.11
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.15
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,75.79
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.8
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.99
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,87.5
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,309.7
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.3
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,174.0
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.26
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,125.9
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.12
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.82
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,39.91
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.6
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.9
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,165.8
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,39.0
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
