Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,140.22
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,117.33
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,122.82
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,575.0
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.3
921755,BARCLAY STREET K 81,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.9
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.29
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.62
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.48
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.99
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,74.6
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.49
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.98
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,107.7
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,304.4
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,153.5
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.43
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.3
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.52
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.49
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.99
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,53.9
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.8
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,148.8
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,38.7
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,147.5
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,109.48
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,107.44
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,603.6
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.4
921755,BARCLAY STREET K 81,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.08
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.7
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.82
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,29.2
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.9
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,26.7
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.36
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,77.08
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.27
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.87
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,117.2
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,314.4
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,157.3
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.47
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.58
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.45
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.59
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.14
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.6
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.7
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,123.3
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,147.47
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,103.5
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,99.75
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,202.6
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,603.4
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.1
921755,BARCLAY STREET K 81,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.22
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.88
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.44
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.97
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,80.45
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.51
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,124.6
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,328.1
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,139.2
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.18
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.97
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,128.5
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.51
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.46
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.12
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.4
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,121.2
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,138.8
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,38.1
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,159.64
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,109.24
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,100.3
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,228.4
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,652.8
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.7
921755,BARCLAY STREET K 81,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.48
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.05
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,28.1
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.18
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.44
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,87.11
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.55
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.11
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,130.1
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,355.1
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,162.4
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.04
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,136.6
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.52
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.26
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.14
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,72.3
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,163.3
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.2
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,165.8
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,34.5
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,173.7
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,104.76
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,116.82
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,254.8
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,709.1
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
921755,BARCLAY STREET K 81,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.36
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.88
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.99
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.72
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,25.5
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,82.24
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.33
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,124.2
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,335.2
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,126.3
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.5
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.66
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,138.4
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,42.99
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.31
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,43.26
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,63.7
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,175.7
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,137.0
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,177.8
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,171.66
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,113.49
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,115.4
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,230.3
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,700.2
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.1
921755,BARCLAY STREET K 81,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.26
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.84
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.96
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.61
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.48
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.67
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.02
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,90.15
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.07
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,137.0
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,368.0
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,134.7
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.61
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,135.3
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.67
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.01
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,44.28
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,146.7
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.4
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,182.3
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,174.96
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,115.78
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,119.55
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,233.8
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,715.2
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.8
921755,BARCLAY STREET K 81,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.0
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.12
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.45
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.07
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.41
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.36
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.33
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,90.02
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.03
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.73
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,129.1
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,366.6
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,143.1
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.96
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.28
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,143.7
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.22
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.9
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,43.68
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,157.1
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.3
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,179.1
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,167.38
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,119.76
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,120.56
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,211.8
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,681.7
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.4
921755,BARCLAY STREET K 81,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.9
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.96
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.08
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.06
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,22.2
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.64
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,53.4
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.99
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,82.41
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.87
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.44
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,122.2
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,335.9
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,154.0
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.53
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
