Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,142.1
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.27
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.77
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.84
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,153.2
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,157.2
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,34.3
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,174.7
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,113.61
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,117.39
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,250.8
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,712.5
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.7
921755,BARCLAY STREET K 81,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.76
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.88
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,31.0
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.48
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.28
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.67
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,86.19
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.44
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.37
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,125.0
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,352.1
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.5
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,154.4
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.47
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,48.34
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,199.5
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.81
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.58
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.2
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,135.5
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.3
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,38.9
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,170.66
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,129.32
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,114.2
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,223.0
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,699.3
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.7
921755,BARCLAY STREET K 81,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.21
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.48
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.46
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.7
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.04
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.63
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,81.69
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.26
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,119.0
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,333.6
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,138.5
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.29
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.07
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.73
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,178.6
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.35
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.69
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.64
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,65.5
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,162.7
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,139.4
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,37.9
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,164.42
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,128.95
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,122.32
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,186.0
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,672.8
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,530.7
921755,BARCLAY STREET K 81,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,504.8
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.22
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.56
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,35.3
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.4
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.7
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.78
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.98
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,83.31
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.51
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.8
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,114.9
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,340.1
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.6
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,165.1
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.12
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,140.8
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.11
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.66
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.13
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,145.8
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.4
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,40.2
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,167.07
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,122.9
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,121.6
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,200.8
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,683.3
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.0
921755,BARCLAY STREET K 81,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.1
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.41
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.75
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.06
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,31.3
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.67
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.8
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.86
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,81.32
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.35
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.47
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,121.1
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,332.2
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,114.9
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.85
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,144.1
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.27
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.45
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.76
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.0
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,155.39
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,110.2
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,102.37
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,209.1
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,635.9
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.1
921755,BARCLAY STREET K 81,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.0
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.79
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.02
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.88
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.39
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.61
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,80.34
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.52
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.74
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,126.9
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,327.8
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.9
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.4
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.3
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.68
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.0
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.47
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.75
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.62
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,58.1
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.3
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,167.52
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,114.14
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,108.47
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,231.7
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,684.3
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.5
921755,BARCLAY STREET K 81,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.24
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.7
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.63
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,67.7
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,119.6
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.9
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.3
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.75
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,74.77
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.5
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.39
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,303.7
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,138.3
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.35
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.58
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,120.8
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,126.1
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.64
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.57
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.01
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,134.8
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,124.8
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,38.6
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,169.91
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,108.65
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,126.89
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,236.2
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,692.1
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.3
921755,BARCLAY STREET K 81,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.7
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.57
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.31
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.99
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,32.8
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.68
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.54
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,72.42
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.22
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.91
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,101.1
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,294.2
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,153.4
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.04
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.51
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.15
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,162.4
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.57
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.95
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.65
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.4
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,123.6
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,158.1
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,110.67
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,119.94
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,202.7
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,644.5
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.8
921755,BARCLAY STREET K 81,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.1
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.67
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.9
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.08
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.7
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.05
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
