Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,81.78
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.97
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.45
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,333.2
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,123.1
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.95
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.0
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.48
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.6
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.08
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,67.3
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.5
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,133.7
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,34.3
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,159.88
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,104.45
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,106.8
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,240.6
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,652.4
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
921755,BARCLAY STREET K 81,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.26
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.54
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.33
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,27.7
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.49
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.23
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.06
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.5
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.59
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,87.44
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.27
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.2
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,137.2
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,357.5
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,121.4
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.82
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,149.6
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.64
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.4
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,38.05
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,86.9
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,139.0
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,157.9
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,40.0
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,176.78
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,111.1
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,112.28
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,264.8
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,723.9
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.0
921755,BARCLAY STREET K 81,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.2
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.57
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.58
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,23.5
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.24
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.05
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.88
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,81.19
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.03
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.32
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,119.1
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,331.4
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,121.6
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.48
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.22
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,169.9
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.16
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,38.48
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,83.1
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,165.0
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,159.5
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,36.7
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,169.35
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,119.04
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,118.37
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,219.9
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,692.2
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.7
921755,BARCLAY STREET K 81,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.8
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.29
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.67
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.95
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.12
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,75.16
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.13
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.93
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,111.4
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,306.6
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,128.3
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,41.0
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,167.9
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.51
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.73
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.04
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,158.9
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,129.3
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,129.2
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,163.28
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,126.82
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,110.94
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,212.9
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,666.2
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,521.2
921755,BARCLAY STREET K 81,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.51
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.86
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.07
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.75
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.32
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,80.38
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.58
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.64
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,130.1
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,329.8
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,124.0
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.16
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,157.0
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.79
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.17
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.58
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,57.0
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,147.6
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.4
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,135.3
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,37.8
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,174.07
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,119.52
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,110.94
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,244.5
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,712.2
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.1
921755,BARCLAY STREET K 81,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.26
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.21
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.65
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.3
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.99
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.81
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,94.88
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.97
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.85
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,151.7
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,388.3
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,145.2
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.13
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.42
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,149.7
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.82
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.5
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.5
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,139.8
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.8
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,35.9
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,174.95
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,105.39
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,111.74
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,270.6
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,716.8
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
921755,BARCLAY STREET K 81,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.6
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.03
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.36
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,27.2
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.86
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.92
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.67
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.52
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,94.32
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.6
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.52
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,146.9
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,385.3
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,152.1
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.41
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.47
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.13
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.9
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.89
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.99
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,85.4
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,135.8
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,162.7
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,37.4
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,171.38
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,102.63
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,114.83
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,259.7
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,701.2
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.9
921755,BARCLAY STREET K 81,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.7
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.86
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.53
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.86
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,71.3
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.8
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,94.11
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.37
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,157.4
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,384.7
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,134.4
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.56
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.84
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,43.9
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,171.7
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.31
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.26
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.48
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,73.0
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,133.4
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,151.2
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,37.8
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,179.62
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,106.65
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,105.52
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,284.7
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,735.2
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.9
921755,BARCLAY STREET K 81,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.89
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.04
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,32.3
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
