Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.91
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,93.84
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.58
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.46
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,149.7
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,383.8
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,140.0
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.61
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,158.3
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.47
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.93
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.23
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,142.2
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.5
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.9
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,173.51
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,113.14
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,106.42
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,258.3
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,709.8
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.7
921755,BARCLAY STREET K 81,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.92
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.46
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.63
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,58.8
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.74
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.67
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,112.35
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.3
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.78
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,191.6
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,459.2
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,136.0
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.75
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.75
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,155.0
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.77
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.31
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.02
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,62.4
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.8
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.1
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,129.3
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,189.31
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,108.58
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,102.31
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,320.4
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,774.9
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
921755,BARCLAY STREET K 81,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.7
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.94
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.7
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.7
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,32.0
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.52
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,104.74
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.57
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,175.2
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,429.0
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,148.2
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.85
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.62
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,154.7
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.37
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.26
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.1
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,139.0
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,185.78
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,100.29
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,106.83
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,320.3
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,762.0
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
921755,BARCLAY STREET K 81,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.3
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.22
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.57
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,30.1
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.85
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.88
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,111.74
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.47
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,194.1
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,458.1
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,141.4
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.95
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.98
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,148.1
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.48
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.91
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,78.3
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,156.0
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,133.6
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,44.5
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,192.73
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,101.82
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,104.92
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,343.3
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,791.1
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.8
921755,BARCLAY STREET K 81,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.67
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.25
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.95
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.9
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.76
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,52.0
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.7
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.66
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,104.21
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.57
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,184.6
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,427.4
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.3
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.3
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.1
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.06
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.03
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.82
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,137.1
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,132.7
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,38.0
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,185.06
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,106.48
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,102.93
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,312.4
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,760.2
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
921755,BARCLAY STREET K 81,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.6
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.12
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.19
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.67
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.16
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.1
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,101.8
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.11
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.04
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,175.1
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,417.4
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,39.47
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,162.8
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.7
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.46
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.47
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,83.4
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,143.7
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,136.2
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,38.2
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,184.46
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,104.62
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,103.4
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,309.7
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,757.9
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.3
921755,BARCLAY STREET K 81,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.06
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.64
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.76
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.27
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.99
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,57.1
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.93
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,102.52
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.12
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,166.1
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,420.0
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,125.9
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.27
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,145.4
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.43
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,45.27
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,117.8
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,171.4
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,187.3
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,45.9
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,191.35
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,93.2
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,115.77
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,350.3
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,785.2
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
921755,BARCLAY STREET K 81,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.7
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.97
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.99
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.72
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,117.5
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,101.95
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.05
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.56
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,167.7
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,417.0
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,125.8
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.38
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,158.8
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.62
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.46
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,107.8
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,156.4
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,167.9
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,39.1
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
