Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,189.98
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,94.77
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,122.58
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,340.8
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,778.6
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
921755,BARCLAY STREET K 81,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.8
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.17
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.25
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,52.7
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.51
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,103.86
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.99
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.01
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,161.3
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,424.5
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,161.7
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.67
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.83
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,136.1
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.81
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.24
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.04
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,85.4
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,127.4
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,149.4
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,41.4
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,189.32
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,101.56
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,118.85
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,330.9
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,775.6
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
921755,BARCLAY STREET K 81,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.2
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.93
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.55
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,33.4
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.64
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,57.7
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.18
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.89
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,112.78
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.13
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.85
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,187.4
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,462.8
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.6
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,162.9
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.43
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.59
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,142.3
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.84
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.35
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.12
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,94.4
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,140.6
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,149.0
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,35.0
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,204.53
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,104.14
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,107.35
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,380.8
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,839.9
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.4
921755,BARCLAY STREET K 81,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.2
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.1
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.66
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,40.0
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,63.0
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.37
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.44
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,113.22
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.22
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.4
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,193.2
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,464.1
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.0
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,130.6
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.08
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.17
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,53.6
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,114.7
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,157.3
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.43
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.75
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,96.7
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,146.6
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.6
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,47.5
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,203.98
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,101.08
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,93.18
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,407.4
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,837.3
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
921755,BARCLAY STREET K 81,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.74
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.6
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.82
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,55.5
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.18
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.57
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.66
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.91
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,101.3
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.3
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.79
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,169.3
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,414.6
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,170.0
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.48
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.62
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.83
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,142.6
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.23
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,133.0
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,43.0
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,186.79
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,92.98
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,107.84
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,345.9
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,765.4
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
921755,BARCLAY STREET K 81,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.5
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.89
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.98
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,39.7
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.91
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.99
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,65.9
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.95
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,102.87
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.18
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.52
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,177.5
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,420.6
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,159.6
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.56
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.82
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,159.3
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.92
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.99
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.31
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,72.9
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,135.9
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,34.0
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,191.16
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,106.84
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,92.68
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,357.6
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,782.7
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
921755,BARCLAY STREET K 81,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.14
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.72
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,65.7
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.9
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,52.9
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.23
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.24
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,103.79
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.22
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,44.71
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,172.8
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,425.6
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,185.2
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.48
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.25
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,157.4
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,41.56
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.23
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.19
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,87.8
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,171.5
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.5
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,34.0
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,196.18
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,105.33
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,115.07
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,342.5
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,805.4
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
921755,BARCLAY STREET K 81,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.1
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.05
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.96
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.7
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.02
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,101.22
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.67
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,42.78
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,158.0
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,416.7
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.3
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,177.0
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.02
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.98
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,169.3
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.88
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,84.6
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,165.6
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,34.0
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,189.02
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,111.38
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,112.29
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,308.7
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,779.5
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
921755,BARCLAY STREET K 81,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.8
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.48
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.2
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.78
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,43.3
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.43
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.52
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,108.58
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.06
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.67
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,184.5
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,447.9
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,190.1
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.66
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.34
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.35
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,155.2
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,45.87
