Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.98
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.99
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,97.4
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,190.3
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,41.7
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,200.32
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,96.94
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,109.27
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,390.4
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,827.4
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.2
921755,BARCLAY STREET K 81,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.44
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.77
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.62
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.41
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,110.86
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.02
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,47.5
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,181.5
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,457.8
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,117.8
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,197.1
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.76
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.9
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,158.2
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,43.01
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.03
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,105.2
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,178.9
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.5
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,37.7
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,204.53
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,102.82
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,103.47
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,401.0
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,845.9
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.3
921755,BARCLAY STREET K 81,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.8
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.13
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.43
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,46.2
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.24
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.53
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,102.49
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.44
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,48.14
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,162.7
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,423.9
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,145.8
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,201.0
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.73
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.2
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,136.8
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,134.5
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.81
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.71
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,93.4
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,157.4
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,33.8
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,202.31
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,98.56
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,107.39
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,396.4
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,837.2
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
921755,BARCLAY STREET K 81,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.9
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.51
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.35
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,53.3
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.35
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,99.43
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.02
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.0
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,157.9
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,410.0
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,129.1
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,186.9
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.25
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.2
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.7
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,138.3
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.52
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.63
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,83.6
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,147.6
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,38.5
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,188.56
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,111.88
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,344.8
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,778.4
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
921755,BARCLAY STREET K 81,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.89
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.97
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.1
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.76
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.98
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,101.41
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,50.74
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,174.2
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,416.9
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,212.0
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.94
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.18
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,133.5
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.16
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.01
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,36.6
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,181.79
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,91.28
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,112.38
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,334.0
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,747.6
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
921755,BARCLAY STREET K 81,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.8
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.68
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,100.27
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.98
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.27
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,413.0
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,131.0
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,146.9
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.32
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.35
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,103.9
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,134.6
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.07
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.39
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,74.0
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.2
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,132.8
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,33.9
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,179.99
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,108.83
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,95.47
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,312.4
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,742.5
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.6
921755,BARCLAY STREET K 81,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.87
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,56.0
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.37
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,97.15
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.2
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.51
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,156.0
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,398.9
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,164.6
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.65
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.54
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,138.8
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.38
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.46
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.6
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,41.6
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,173.85
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,96.29
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,99.69
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,304.8
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,715.2
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
921755,BARCLAY STREET K 81,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.62
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.91
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,35.3
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,52.7
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.62
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,102.01
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.82
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.34
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,169.0
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,417.8
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,160.2
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.46
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.17
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.7
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.24
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.21
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,87.0
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.9
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.4
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,33.8
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,177.31
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,83.18
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,105.46
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,343.2
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,727.1
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
921755,BARCLAY STREET K 81,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.3
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.43
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.26
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,43.5
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.34
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,101.38
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.58
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.88
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,157.7
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,411.6
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.9
