Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,164.4
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.18
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.17
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.9
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.7
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.46
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.35
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.1
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.4
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,33.9
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,178.86
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,92.98
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,104.15
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,322.2
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,727.0
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
921755,BARCLAY STREET K 81,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.19
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.94
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,101.2
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.45
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,164.5
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,411.3
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.7
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,150.0
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.43
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.67
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,133.5
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.95
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.27
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.25
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,76.8
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,131.9
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,128.2
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,53.6
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,182.47
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,99.55
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,99.69
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,322.7
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,742.3
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.4
921755,BARCLAY STREET K 81,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.48
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.07
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,32.2
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.38
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,98.05
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.37
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,176.8
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,403.9
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,142.8
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.89
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.29
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.1
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.95
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.22
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,81.1
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,133.3
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.9
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,36.4
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,172.31
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,82.58
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,91.81
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,337.4
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,711.2
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
921755,BARCLAY STREET K 81,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.14
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.0
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,99.73
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.76
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,184.3
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,408.5
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,131.4
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.7
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.51
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.5
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,130.0
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.68
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.5
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,42.7
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,170.87
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,82.35
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,79.11
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,348.3
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,700.5
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
921755,BARCLAY STREET K 81,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.54
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,57.8
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,94.83
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.61
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,174.3
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,386.1
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,134.4
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.18
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.25
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,60.1
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.4
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,132.7
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.35
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.7
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,40.6
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,174.98
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,84.27
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,76.88
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,359.6
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,714.5
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
921755,BARCLAY STREET K 81,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.47
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.48
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,42.1
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.77
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,94.7
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.51
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,170.4
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,387.3
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,122.0
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.97
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.7
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.91
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.99
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.61
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,42.9
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,165.98
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,90.19
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,78.25
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,316.5
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,680.2
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
921755,BARCLAY STREET K 81,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.31
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.13
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,42.5
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.88
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,93.55
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.82
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.96
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,165.8
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,382.2
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.7
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.16
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.0
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.47
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.88
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.2
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,34.6
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,155.44
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,84.1
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,73.86
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,294.3
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,636.1
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
921755,BARCLAY STREET K 81,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.57
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.59
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,46.2
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.9
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.49
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,90.21
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.34
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.29
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,160.4
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,371.2
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,117.7
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.54
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.4
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.24
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,41.8
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,156.05
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,79.95
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,72.22
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,307.6
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,643.5
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
921755,BARCLAY STREET K 81,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.6
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,41.0
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
