Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.63
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,93.99
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.0
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,166.9
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,385.9
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,116.2
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.95
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.09
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.2
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.58
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,37.5
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,156.88
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,78.69
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,71.91
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,311.5
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,645.4
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
921755,BARCLAY STREET K 81,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.38
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.72
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.7
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,95.76
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.39
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.72
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,165.8
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,390.8
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,118.5
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.4
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,125.5
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.7
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.73
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,40.2
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,158.88
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,83.99
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,80.56
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,294.6
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,649.9
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
921755,BARCLAY STREET K 81,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.35
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.1
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,92.18
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.3
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.27
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,153.7
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,375.1
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,136.7
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.18
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.05
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.04
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.6
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.1
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.64
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.43
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,35.1
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,160.39
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,86.03
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,88.23
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,283.7
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,654.7
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
921755,BARCLAY STREET K 81,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.37
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,94.72
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.82
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.85
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,150.9
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,385.0
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,163.3
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.4
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.1
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.54
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.56
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,37.5
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,158.46
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,83.31
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,92.43
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,277.6
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,646.4
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
921755,BARCLAY STREET K 81,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.13
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.1
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,93.91
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.96
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,156.6
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,381.9
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,159.6
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.41
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.3
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.7
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.93
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.86
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,38.0
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,161.19
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,80.26
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,93.65
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,295.5
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,657.1
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
921755,BARCLAY STREET K 81,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.95
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.43
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,43.6
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,46.8
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.96
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,94.79
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.62
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.7
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,161.3
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,387.2
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,142.8
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.8
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.2
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.38
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.8
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.07
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,38.1
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,157.61
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,81.06
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,86.14
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,289.6
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,645.7
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
921755,BARCLAY STREET K 81,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.03
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.82
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,47.3
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.87
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,94.67
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.57
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.8
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,169.6
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,388.4
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,119.9
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.31
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.6
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.85
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.02
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.19
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,35.9
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,159.92
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,81.08
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,75.24
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,318.1
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,658.0
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
921755,BARCLAY STREET K 81,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.55
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,27.5
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.55
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,91.66
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.42
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.74
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,162.4
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,376.1
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,115.3
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.83
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.97
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.3
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.31
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,39.0
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,151.26
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,80.57
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,70.8
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,289.0
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,622.8
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
