Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.59
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,27.1
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.22
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,95.21
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.18
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.38
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,170.3
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,390.5
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.9
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.83
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,41.7
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.82
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,36.2
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,153.87
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,81.11
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,72.64
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,291.1
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,633.0
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
921755,BARCLAY STREET K 81,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.39
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.19
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.42
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,94.6
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.74
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,175.5
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,388.5
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.3
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.76
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.01
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.1
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.58
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,44.9
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,163.66
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,82.16
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,72.4
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,327.4
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,674.2
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
921755,BARCLAY STREET K 81,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.66
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.23
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,93.32
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.88
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,174.4
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,383.8
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.9
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.28
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.79
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.87
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.32
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.15
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,42.7
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,162.13
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,82.34
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,70.5
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,329.6
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,668.6
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
921755,BARCLAY STREET K 81,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.57
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.36
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,43.8
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.24
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,96.7
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.49
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,178.2
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,397.6
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.4
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.61
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.7
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.83
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,38.7
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,161.15
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,84.28
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,69.67
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,321.5
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,664.1
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
921755,BARCLAY STREET K 81,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.08
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.27
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,94.21
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.17
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.08
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,162.2
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,381.7
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,123.0
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.62
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,44.9
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.0
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.42
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.85
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,36.6
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,159.22
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,88.91
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,78.81
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,286.3
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,647.1
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
921755,BARCLAY STREET K 81,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.03
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.27
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,91.5
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.69
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.22
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,159.3
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,369.8
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,111.4
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.27
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,127.6
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.01
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.97
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,36.5
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,152.76
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,92.04
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,76.81
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,266.3
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,620.0
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
921755,BARCLAY STREET K 81,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.24
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,37.0
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,89.82
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.27
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,156.5
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,361.6
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.3
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.08
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.51
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.1
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.54
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.62
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,153.34
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,94.13
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,77.24
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,263.9
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,620.4
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
921755,BARCLAY STREET K 81,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.66
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.46
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.72
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.47
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,92.41
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.38
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,161.5
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,371.4
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.7
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.28
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.16
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.4
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.42
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.71
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,43.4
