Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,153.16
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,91.76
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,77.29
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,265.4
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,618.3
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
921755,BARCLAY STREET K 81,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.63
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.4
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,38.3
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.24
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,93.46
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.71
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.62
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,159.2
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,374.4
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,116.2
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.17
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.47
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.3
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.06
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.2
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.36
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,36.7
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,155.98
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,93.69
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,81.12
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,263.3
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,627.5
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
921755,BARCLAY STREET K 81,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.02
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.6
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.8
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,92.63
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.55
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,159.9
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,370.7
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,115.8
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.11
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.0
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.04
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.44
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,156.8
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,94.52
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,77.09
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,276.5
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,630.8
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
921755,BARCLAY STREET K 81,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.38
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.57
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.38
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,94.06
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.91
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.53
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,153.8
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,377.6
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,159.9
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.47
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.34
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.88
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.4
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.43
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.32
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,37.3
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,159.16
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,86.76
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,87.3
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,275.3
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,641.6
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
921755,BARCLAY STREET K 81,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.69
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.75
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.92
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,93.62
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.93
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,158.4
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,377.4
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,134.1
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.37
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.44
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.07
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.9
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.24
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,40.2
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,160.24
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,81.39
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,77.38
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,304.4
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,648.1
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
921755,BARCLAY STREET K 81,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.39
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.81
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.48
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,96.17
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.85
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.32
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,160.5
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,388.5
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,143.6
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.41
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.74
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,125.4
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.77
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,117.4
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,37.4
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,164.59
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,84.26
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,82.04
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,306.0
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,666.2
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
921755,BARCLAY STREET K 81,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.47
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.17
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.06
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,91.15
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.6
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,151.1
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,368.5
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,133.3
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.58
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.27
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.55
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,156.6
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.47
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.41
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,73.4
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.2
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,167.42
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,93.64
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,83.4
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,297.3
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,678.4
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
921755,BARCLAY STREET K 81,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.91
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.49
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,43.7
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.27
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,91.23
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.37
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,153.4
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,369.0
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,128.2
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.42
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.01
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.78
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,151.0
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.13
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.7
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.1
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,43.3
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,167.08
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,90.67
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,81.48
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,308.5
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,678.0
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
921755,BARCLAY STREET K 81,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.32
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,87.83
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.02
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.27
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,145.3
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,355.5
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,136.0
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.51
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.41
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.39
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.78
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
