Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.4
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.85
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.52
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,122.2
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,47.9
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,161.24
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,86.77
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,77.2
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,304.1
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,655.6
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
921755,BARCLAY STREET K 81,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.41
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,87.74
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.85
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.35
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,143.3
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,356.4
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,140.8
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.16
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.49
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.52
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,53.4
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.8
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.36
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.67
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,74.3
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,37.8
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,161.89
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,90.21
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,77.72
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,304.9
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,660.3
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
921755,BARCLAY STREET K 81,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.72
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.76
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.8
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.56
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,88.55
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.51
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.3
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,134.0
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,359.8
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,170.1
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.21
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.05
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,127.8
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.19
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.22
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,40.1
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,154.95
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,91.83
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,96.64
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,251.7
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,632.3
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
921755,BARCLAY STREET K 81,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.73
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.73
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.26
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.56
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,90.54
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.44
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,41.41
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,145.5
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,367.9
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,169.8
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.89
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.21
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,132.3
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.58
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.26
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,46.4
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,170.48
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,91.37
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,89.62
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,314.1
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,696.3
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
921755,BARCLAY STREET K 81,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.37
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.92
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,91.36
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.68
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,43.37
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,141.0
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,370.8
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,177.4
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.47
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,149.2
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.3
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,60.6
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.5
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,42.9
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,164.22
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,98.18
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,92.61
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,277.9
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,671.0
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.8
921755,BARCLAY STREET K 81,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.65
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,32.6
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.14
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.58
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,89.31
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.39
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,142.7
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,361.4
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,144.6
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.53
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.43
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,140.7
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.41
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.06
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,66.6
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,43.2
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,157.88
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,92.73
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,89.74
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,270.8
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,641.4
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
921755,BARCLAY STREET K 81,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.23
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.57
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,87.1
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.57
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.6
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,129.3
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,351.9
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.1
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,165.9
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.19
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.83
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.66
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,125.6
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.29
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.57
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.54
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,38.7
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,155.56
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,104.67
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,96.39
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,239.5
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,631.3
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
921755,BARCLAY STREET K 81,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.42
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.61
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,36.6
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.98
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,87.56
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.43
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.46
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,126.6
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,355.0
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,169.7
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.35
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.24
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.47
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.2
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.18
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.71
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.6
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,38.6
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,157.8
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,95.61
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,107.97
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,249.6
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,642.5
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
921755,BARCLAY STREET K 81,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.3
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,46.2
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,178.52
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,99.23
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,297.6
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,731.3
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
921755,BARCLAY STREET K 81,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
