Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.83
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.33
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,114.1
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.46
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,196.7
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,33.7
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,195.19
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,102.17
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,101.68
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,365.2
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,801.5
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
921755,BARCLAY STREET K 81,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.58
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.91
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,112.78
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.4
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.04
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,186.4
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,460.0
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,181.6
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,36.2
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,195.44
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,91.13
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,115.79
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,370.4
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,798.5
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
921755,BARCLAY STREET K 81,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.2
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.16
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.22
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,119.33
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.33
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,47.73
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,190.6
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,486.9
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,195.7
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.84
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.07
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,201.12
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,103.13
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,113.15
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,363.5
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,822.6
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.6
921755,BARCLAY STREET K 81,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.6
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.65
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,116.52
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.59
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,50.19
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,185.7
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,476.4
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,206.2
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.33
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.46
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,44.6
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,183.3
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,37.0
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,202.73
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,103.54
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,113.44
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,367.0
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,830.6
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
921755,BARCLAY STREET K 81,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.9
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.5
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.73
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.02
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,112.63
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.98
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,43.84
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,182.4
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,459.2
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.1
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,180.4
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.5
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.86
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.37
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.28
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,128.1
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,161.5
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.78
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,105.5
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,155.5
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,145.3
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,41.9
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,209.86
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,100.46
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,119.63
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,391.1
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,857.6
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
921755,BARCLAY STREET K 81,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.7
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,27.7
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.88
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,65.2
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.1
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.68
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,110.76
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.43
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,55.03
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,177.2
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,450.6
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.2
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,227.7
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.03
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.92
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,136.3
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,171.8
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,44.06
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.46
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,99.8
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,181.2
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.0
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,37.2
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,215.77
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,109.08
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,123.01
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,391.0
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,880.0
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
921755,BARCLAY STREET K 81,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,506.0
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.39
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.64
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.59
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,108.68
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.79
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,53.28
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,178.7
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,443.9
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,219.0
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.06
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,44.21
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,61.4
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,165.4
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,181.5
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.27
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.19
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,75.1
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.4
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,37.4
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,207.83
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,108.2
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,120.38
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,366.0
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,851.3
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
921755,BARCLAY STREET K 81,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.6
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.57
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,32.1
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.62
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,108.63
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.57
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,43.85
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,186.2
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,444.5
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,181.2
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,46.56
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.54
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,78.5
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,191.6
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,171.0
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.91
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,144.7
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,134.2
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,37.4
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,217.88
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,106.48
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,115.61
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,417.2
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,893.7
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
921755,BARCLAY STREET K 81,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.9
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.33
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.68
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,108.52
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.1
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.78
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,175.1
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,441.0
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,175.7
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.16
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.31
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,43.12
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.58
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,57.8
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,151.8
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,176.6
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.34
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,95.5
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,145.4
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,138.2
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,202.31
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,113.85
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,116.86
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,342.9
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,825.8
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.5
921755,BARCLAY STREET K 81,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.3
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.98
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.59
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,111.62
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.83
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.59
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,173.5
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,452.0
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.8
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,187.0
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.03
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.62
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.09
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,124.1
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,166.0
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.64
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.95
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,87.4
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.2
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,152.7
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,196.88
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,112.98
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,122.04
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,319.5
