Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,800.5
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
921755,BARCLAY STREET K 81,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.9
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.89
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.28
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.63
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,62.3
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.63
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,121.73
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.31
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,47.21
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,177.8
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,491.9
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,140.8
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,192.5
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.25
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.85
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,42.26
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.06
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,122.7
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,172.0
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.51
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.78
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,96.6
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,158.4
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,174.0
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,216.41
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,127.73
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,140.38
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,330.8
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,876.8
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,520.6
921755,BARCLAY STREET K 81,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,573.2
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.2
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.51
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,37.5
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.89
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.05
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,62.4
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.1
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.17
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,123.54
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.15
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,52.59
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,184.1
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,500.1
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,125.1
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,214.7
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.19
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.04
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.06
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.91
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,120.3
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,167.7
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.05
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.18
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,88.7
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,151.9
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,160.3
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,37.3
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,219.3
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,131.71
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,147.25
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,322.3
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,889.9
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,539.2
921755,BARCLAY STREET K 81,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,601.0
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.58
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.91
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.55
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,31.7
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.55
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.2
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.23
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,114.73
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.59
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,58.57
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,156.2
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,463.8
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.5
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,238.7
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.88
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,43.71
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,178.4
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.98
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.98
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,86.7
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,143.5
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.7
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,179.1
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,37.9
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,203.96
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,136.55
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,151.78
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,267.0
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,827.6
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,557.2
921755,BARCLAY STREET K 81,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,619.5
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.13
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.59
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,25.5
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.17
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.16
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,119.17
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.31
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,52.82
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,172.0
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,483.9
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,125.6
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,216.7
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.66
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.43
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.08
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.6
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.14
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,43.7
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.8
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,178.6
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.47
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.22
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,79.7
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,141.9
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,161.4
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,37.9
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,212.52
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,135.08
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,139.06
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,300.9
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,866.1
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,554.3
921755,BARCLAY STREET K 81,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,570.3
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.01
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.62
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.97
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.58
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,116.8
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.44
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,53.65
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,169.1
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,475.2
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,220.8
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.68
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.15
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.58
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.14
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.9
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,174.9
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.06
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.51
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,45.76
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,85.0
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,161.3
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.7
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,187.6
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,37.9
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,211.74
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,136.84
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,149.31
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,294.8
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,864.6
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,562.5
921755,BARCLAY STREET K 81,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,613.6
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.15
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.67
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.11
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.1
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.83
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,57.0
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.54
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.3
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,120.09
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.29
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,57.56
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,186.4
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,489.9
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.0
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,237.0
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.97
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.23
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,43.28
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.51
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,122.7
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,177.7
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,49.54
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.52
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.59
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,99.2
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,205.2
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,179.2
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,230.13
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,127.67
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,161.15
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,367.0
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,941.5
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,524.8
921755,BARCLAY STREET K 81,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,662.3
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.78
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.35
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.93
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.98
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.68
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,122.5
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.33
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,60.24
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,191.5
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,500.0
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,121.4
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,248.0
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.68
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.23
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.62
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.46
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,134.8
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,188.0
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,51.76
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.24
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,41.72
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,97.4
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,212.4
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.1
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,172.1
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,236.79
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,130.6
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,159.36
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,385.3
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,968.5
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,536.9
921755,BARCLAY STREET K 81,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,656.9
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.86
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,33.5
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.26
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.51
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,64.8
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.32
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.22
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,120.44
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.22
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,65.51
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,183.9
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,489.8
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,269.7
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.63
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,43.94
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,143.4
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,180.6
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.2
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.2
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.54
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,86.7
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,169.1
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,162.3
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,228.38
