Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,127.1
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,150.66
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,368.0
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,931.0
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,521.5
921755,BARCLAY STREET K 81,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,618.5
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,28.5
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.24
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.87
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,68.2
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.7
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.69
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,121.28
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.85
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,63.09
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,194.2
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,494.2
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,112.0
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,258.8
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.44
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.41
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,45.69
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.03
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,59.9
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,154.9
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,187.5
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.99
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.54
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.49
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,164.7
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.5
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,142.5
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,231.64
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,133.35
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,139.97
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,378.3
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,946.8
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,549.7
921755,BARCLAY STREET K 81,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,575.7
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.79
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.59
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.97
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.02
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.32
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.9
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.6
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.52
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,118.28
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.39
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,57.7
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,181.6
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,481.9
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.2
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,236.8
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.34
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,53.2
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.03
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,155.0
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,218.1
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.44
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.27
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.27
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,71.9
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,142.7
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,137.7
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,217.47
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,145.15
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,134.92
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,317.2
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,889.4
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,597.2
921755,BARCLAY STREET K 81,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,555.8
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.66
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.59
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.26
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.88
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.93
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.37
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,120.59
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.82
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,52.17
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,190.4
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,491.7
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.7
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,214.7
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,40.01
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.5
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.41
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,165.2
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,175.4
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.8
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.35
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.74
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.66
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,138.1
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,147.3
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,38.0
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,225.71
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,136.61
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,140.54
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,346.9
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,922.5
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,561.5
921755,BARCLAY STREET K 81,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,578.3
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.19
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.24
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,31.1
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.26
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.06
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.17
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,117.97
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.97
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,48.11
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,183.5
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,482.4
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,130.1
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,198.9
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.53
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.9
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.12
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,60.7
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,159.6
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,172.9
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.09
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.89
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.89
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,90.4
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,165.7
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,113.6
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,156.7
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,226.84
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,142.26
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,138.26
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,351.6
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,929.3
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,586.8
921755,BARCLAY STREET K 81,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,570.6
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.18
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,34.9
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.26
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.08
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,120.39
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.0
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.66
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,194.5
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,493.4
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,125.9
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,177.0
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.59
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,44.63
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.12
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,172.9
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,184.3
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.96
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.89
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.89
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,100.2
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,152.9
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,137.3
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,223.2
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,132.6
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,126.04
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,379.3
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,917.0
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,548.4
921755,BARCLAY STREET K 81,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,522.6
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.81
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.43
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.94
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.1
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,76.3
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.53
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.85
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,123.52
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.29
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.54
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,211.4
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,503.0
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,171.3
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,44.28
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.02
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.44
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,72.3
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,182.3
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,168.2
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.8
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.27
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.34
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.72
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,107.2
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.3
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,163.7
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,239.33
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,118.57
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,135.71
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,441.2
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,976.5
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,488.1
921755,BARCLAY STREET K 81,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.1
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.92
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.26
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.36
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.9
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.07
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.61
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.2
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.64
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,130.69
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.09
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.22
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,210.5
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,531.7
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,140.5
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,182.5
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.25
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.45
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,46.42
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,42.84
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.54
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,77.9
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,190.4
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,176.1
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.9
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,43.16
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.82
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,38.37
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,112.2
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,177.5
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,157.9
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,252.25
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,135.62
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,142.38
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,441.4
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1028.0
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,556.8
921755,BARCLAY STREET K 81,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.3
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.72
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.02
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.09
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,51.4
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,106.1
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.57
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,50.3
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.1
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.84
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.34
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,119.11
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.02
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,60.23
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,189.6
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,484.3
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.3
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,246.8
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,44.36
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,46.9
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.47
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,181.8
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,191.6
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,133.3
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,54.21
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.67
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.33
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,115.4
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,222.1
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
