Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,169.8
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,37.6
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,248.8
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,140.19
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,164.1
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,395.4
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1013.0
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,574.9
921755,BARCLAY STREET K 81,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,672.4
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.84
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.26
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,33.4
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,66.6
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.75
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.59
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,117.69
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.24
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,49.83
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,193.9
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,479.4
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,205.4
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,43.92
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.18
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.58
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,64.3
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,180.1
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,186.0
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,47.22
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.94
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,42.9
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,111.1
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,193.8
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,176.7
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,61.3
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,241.05
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,128.65
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,147.34
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,403.6
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,984.2
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.6
921755,BARCLAY STREET K 81,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,605.4
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.13
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.7
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.23
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.92
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.78
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,115.06
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.66
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,54.79
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,185.9
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,469.6
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.6
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,225.9
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.27
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,42.71
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.25
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.31
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,176.3
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,174.7
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.1
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.08
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,51.93
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.85
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,38.9
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,107.7
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,213.4
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,160.9
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,37.1
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,242.34
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,135.12
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,153.96
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,389.7
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,990.9
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,557.0
921755,BARCLAY STREET K 81,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,633.1
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.56
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.73
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.9
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,32.8
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.41
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.94
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.7
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.57
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,120.1
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.39
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,43.0
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,193.5
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,489.5
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.1
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,177.0
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.2
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.49
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.75
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,138.0
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,186.5
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,134.6
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.05
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,51.41
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.47
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,114.8
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,211.6
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.3
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,185.1
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,37.5
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,240.68
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,139.02
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,146.52
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,381.5
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,982.5
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,571.1
921755,BARCLAY STREET K 81,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,601.4
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.21
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.43
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.97
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.78
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,160.0
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.19
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.7
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,114.17
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.97
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,46.13
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,178.1
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,466.6
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,190.3
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.44
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.97
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.03
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,135.4
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,189.2
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.1
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,45.25
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.04
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,41.58
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,185.9
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.7
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,171.8
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,37.4
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,225.46
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,157.19
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,145.9
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,304.3
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,921.7
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,646.0
921755,BARCLAY STREET K 81,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,598.7
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.41
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.23
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.53
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,32.4
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.17
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.34
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.27
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.91
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,116.17
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.67
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.63
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,189.5
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,477.5
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.5
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,180.5
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.52
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,43.99
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.55
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,51.4
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,143.2
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,181.2
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.2
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,47.52
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.97
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.58
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,101.1
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,195.3
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.9
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,163.2
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,235.8
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,147.2
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,144.16
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,368.8
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,967.5
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,605.5
921755,BARCLAY STREET K 81,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,592.5
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.93
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.82
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.04
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,28.0
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.8
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.98
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.05
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.69
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,128.25
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.79
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.9
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,208.8
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,525.8
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,128.7
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,178.1
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.5
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.26
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.87
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,139.7
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,182.6
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,44.23
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.8
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.83
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,94.4
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,182.6
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.5
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,164.6
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,240.69
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,144.65
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,134.18
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,392.9
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,987.8
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,596.5
921755,BARCLAY STREET K 81,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.9
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.97
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.07
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.59
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.9
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.9
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.04
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,62.3
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,8.04
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.81
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,128.89
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.18
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.95
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,213.6
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,528.8
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,121.8
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,178.6
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.01
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.68
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.4
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,145.9
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,188.3
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,47.11
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.03
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.21
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,105.7
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,194.5
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,170.9
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,250.88
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,143.01
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,140.2
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,419.5
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1030.0
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,590.6
921755,BARCLAY STREET K 81,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.2
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.1
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.9
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.8
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.27
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.49
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.41
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.6
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.17
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.96
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,125.58
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.96
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.02
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,196.8
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,517.3
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,141.9
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,183.1
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,39.2
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,45.92
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.75
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
