Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,163.3
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,190.0
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.7
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,46.64
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.79
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,45.31
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,114.3
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,193.2
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.9
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,187.8
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,247.01
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,147.69
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,153.31
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,382.5
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1017.0
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,611.3
921755,BARCLAY STREET K 81,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,634.5
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.26
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.12
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.6
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.77
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,125.21
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.41
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,49.04
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,202.1
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,516.4
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,123.9
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,203.9
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.85
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,46.64
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.22
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,165.6
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,193.9
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,137.8
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,46.65
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.01
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,44.21
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,112.2
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,193.9
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,183.8
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,249.65
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,141.41
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,155.54
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,400.8
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1030.0
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,586.9
921755,BARCLAY STREET K 81,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,644.9
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.11
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.09
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.31
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.38
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.03
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.0
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.13
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.68
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,120.37
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.84
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,50.16
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,204.0
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,498.9
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.0
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,209.5
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.24
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,44.96
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.29
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.99
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,188.1
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,176.4
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,48.76
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.85
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,47.29
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,122.1
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,203.6
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.4
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,197.1
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,21.0
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,249.58
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,132.1
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,142.69
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,445.1
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1036.0
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,550.6
921755,BARCLAY STREET K 81,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.0
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.4
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.83
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.07
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,56.2
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.35
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.62
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,125.46
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.97
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,53.59
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,212.3
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,520.1
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.6
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,223.7
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,45.44
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,43.38
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.64
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,189.4
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,180.8
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,45.73
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.01
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.59
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,115.4
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,191.2
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,167.3
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,248.65
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,129.33
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,139.1
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,453.3
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1032.0
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,539.7
921755,BARCLAY STREET K 81,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,581.0
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.17
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.18
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.03
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,27.5
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.99
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.5
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.35
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.78
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,126.41
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.49
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,57.09
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,204.7
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,524.1
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,117.8
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,238.6
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.96
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.2
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.23
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,151.3
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,184.2
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,46.49
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.95
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.93
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,105.5
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,194.8
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,175.5
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,243.43
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,139.8
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,150.58
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,392.8
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1011.0
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,584.3
921755,BARCLAY STREET K 81,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,628.5
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.66
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.35
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.81
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.4
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.92
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,79.5
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.0
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.98
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.41
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,124.0
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.46
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,50.04
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,204.2
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,514.7
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.3
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,209.0
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.41
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.9
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.07
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,140.5
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,192.5
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.27
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,53.44
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.33
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,43.53
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,120.3
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,223.5
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.7
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,182.4
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,35.1
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,253.9
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,141.96
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,144.79
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,424.1
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1055.0
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,593.2
921755,BARCLAY STREET K 81,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,604.8
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.01
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.13
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.82
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.6
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.86
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.91
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,71.1
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,9.2
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.95
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,133.08
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.56
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,52.68
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,216.5
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,553.2
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,129.0
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,219.6
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.99
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,49.28
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.14
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,142.7
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,205.0
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.68
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,53.89
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.61
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,45.78
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,120.5
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,224.9
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,191.4
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,35.4
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,260.88
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,146.92
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,161.27
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,419.6
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1084.0
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,611.6
921755,BARCLAY STREET K 81,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,671.3
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.24
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.11
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.9
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.58
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.85
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.98
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,45.3
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.88
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.55
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,116.18
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.87
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,52.22
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,163.3
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,482.4
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,155.1
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,217.9
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.66
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,54.09
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.59
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,133.2
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,224.6
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.97
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,45.79
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.72
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,54.18
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,114.7
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,191.5
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,226.4
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,227.72
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,156.78
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,157.12
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,296.1
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,945.4
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,652.5
921755,BARCLAY STREET K 81,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,654.7
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.67
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.35
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,39.1
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.1
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.82
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.52
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.81
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,106.89
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,37.27
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,43.17
