Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,151.9
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,443.4
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,155.6
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,180.5
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.4
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,44.92
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.33
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,152.3
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,188.2
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.12
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.89
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.44
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,48.91
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,100.7
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,171.7
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,205.1
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,43.1
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,221.26
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,151.51
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,140.34
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,295.8
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,918.2
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,631.1
921755,BARCLAY STREET K 81,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,585.7
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.15
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.55
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.3
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.32
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.44
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.46
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.5
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.34
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.84
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,100.54
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.74
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.9
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,150.5
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,415.4
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,167.7
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.5
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.58
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,51.9
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.4
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,158.3
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.16
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.96
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.2
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,41.15
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,94.9
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,166.4
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,171.8
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,40.3
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,212.17
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,138.14
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,126.59
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,307.4
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,878.2
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,574.5
921755,BARCLAY STREET K 81,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.7
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.83
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.07
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.3
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,99.3
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.09
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.87
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.33
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.69
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,93.48
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.97
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,43.03
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,127.2
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,384.8
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,137.6
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,179.4
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.42
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.41
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.32
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.8
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.27
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.13
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.03
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,98.6
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,176.7
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,178.4
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,202.23
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,131.35
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,127.26
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,286.8
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,835.4
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,545.3
921755,BARCLAY STREET K 81,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,528.5
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.32
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.79
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,58.8
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,86.1
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.0
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.55
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.17
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.19
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,90.97
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.83
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,49.33
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,130.1
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,373.1
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,120.1
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,204.1
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.22
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.06
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.3
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.4
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.41
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,48.39
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.78
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,37.55
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,93.3
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,199.6
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,156.1
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,200.76
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,131.02
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,128.74
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,287.5
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,825.7
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,543.9
921755,BARCLAY STREET K 81,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.16
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.1
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.96
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.69
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,126.6
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.67
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.98
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,97.57
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.8
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,46.72
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,140.6
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,398.5
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,192.7
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.17
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.25
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,130.1
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.46
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,42.95
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.82
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,41.63
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,178.0
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,171.6
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,34.6
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,186.85
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,126.73
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,128.52
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,245.9
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,764.5
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,523.3
921755,BARCLAY STREET K 81,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,529.7
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.71
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.06
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.15
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.59
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.92
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.33
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,97.8
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.24
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.08
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,136.5
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,397.2
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,197.5
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.87
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.04
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,136.6
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,39.59
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.86
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,49.13
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,89.0
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,162.6
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.2
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,202.7
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,44.6
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,197.13
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,137.79
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,139.87
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,240.8
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,802.7
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,565.2
921755,BARCLAY STREET K 81,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,574.8
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.89
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.97
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.08
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.12
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.43
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.5
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.8
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.62
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,85.91
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.05
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,51.89
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,348.1
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,125.5
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,213.3
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.12
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,39.24
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,162.1
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.34
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,44.47
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,52.31
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,98.5
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,181.7
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,214.7
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,191.82
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,130.76
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,152.1
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,240.2
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,779.2
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.5
921755,BARCLAY STREET K 81,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,622.7
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.06
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.86
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.98
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,89.31
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.03
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,47.5
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,131.2
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,362.3
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,195.0
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.06
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,44.95
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,60.3
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,164.5
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,184.4
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.08
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.1
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.03
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,41.83
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,82.2
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,172.3
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,172.6
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,39.3
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,193.84
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,128.16
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,136.81
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,254.3
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,788.0
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,524.9
921755,BARCLAY STREET K 81,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,561.1
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.73
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.62
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
