Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.12
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.71
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.92
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,91.38
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.08
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,60.59
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,126.7
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,370.9
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,129.7
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,248.3
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.48
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.94
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.47
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.4
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,55.1
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,147.7
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.5
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.91
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.51
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.69
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,155.8
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.1
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,167.7
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,34.3
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,195.22
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,126.91
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,150.29
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,261.6
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,793.7
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.9
921755,BARCLAY STREET K 81,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,615.5
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.14
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.85
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.54
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.29
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.6
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.78
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,96.22
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.25
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,60.57
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,127.0
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,391.0
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,144.6
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,247.9
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.63
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.15
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.23
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,141.9
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.1
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.98
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.57
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,46.91
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,82.4
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,156.5
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.0
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,192.5
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,31.8
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,202.81
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,130.11
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,150.07
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,280.8
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,825.4
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,532.4
921755,BARCLAY STREET K 81,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,614.6
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.02
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,25.5
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.11
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.12
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.9
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.47
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.46
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,92.2
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.81
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,60.81
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,119.9
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,374.9
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,140.0
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,249.6
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.58
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.34
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,146.4
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,138.2
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.43
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.22
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,47.11
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,154.0
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,193.5
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,34.0
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,201.33
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,129.49
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,150.88
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,271.0
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,820.7
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,531.1
921755,BARCLAY STREET K 81,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,619.3
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.34
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.54
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,26.9
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.22
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.64
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,117.6
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.84
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.0
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,92.18
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.69
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,58.05
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,148.0
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,375.1
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,238.3
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.23
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.44
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.49
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.4
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.1
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.01
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.91
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,148.8
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.1
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,152.1
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,195.07
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,111.88
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,138.77
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,294.2
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,795.1
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.4
921755,BARCLAY STREET K 81,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,570.0
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.02
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,21.1
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.87
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,123.1
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.4
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.07
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,92.09
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,67.72
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,146.5
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,374.9
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,277.3
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.87
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.51
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.03
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,122.9
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.33
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.93
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.91
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,170.5
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,160.6
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,33.8
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,199.18
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,115.83
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,147.27
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,294.7
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,812.5
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.6
921755,BARCLAY STREET K 81,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,604.3
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.19
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.27
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.79
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.09
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.05
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.63
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,102.83
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.18
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,54.96
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,157.1
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,420.4
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,227.4
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.31
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.01
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.42
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.63
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.59
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,38.53
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,152.0
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.7
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,159.9
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,62.6
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,198.18
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,110.96
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,137.71
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,313.2
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,812.2
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.4
921755,BARCLAY STREET K 81,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,568.2
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.04
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.84
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.8
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.51
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.96
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.42
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.44
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,100.26
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.87
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,50.14
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,146.0
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,410.4
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.6
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,206.8
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.54
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.84
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.52
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.8
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.4
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.53
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.07
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.7
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,65.0
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.2
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,124.0
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,164.4
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,33.6
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,194.68
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,118.8
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,136.66
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,280.5
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,797.7
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.0
921755,BARCLAY STREET K 81,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,563.9
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.97
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.96
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.83
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.29
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,87.18
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.39
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,48.37
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,126.8
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,357.2
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,200.4
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.35
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.68
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,135.0
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.0
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.29
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.05
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.84
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,150.6
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,128.1
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,173.9
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,33.6
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,180.57
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,128.91
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,130.94
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,237.0
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,741.7
