Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,532.3
921755,BARCLAY STREET K 81,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.6
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.53
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.77
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,26.7
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.79
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,84.13
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.33
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,54.05
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,107.6
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,344.9
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.6
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,223.7
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.94
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.46
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,147.6
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.66
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.7
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,55.16
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,86.9
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,168.8
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,132.0
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,229.7
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,33.6
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,168.96
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,127.91
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,152.72
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,210.6
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,694.3
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,529.7
921755,BARCLAY STREET K 81,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,631.2
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.04
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.24
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.93
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,83.56
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.27
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.71
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,95.8
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,342.2
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,152.2
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,214.1
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.24
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,146.5
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.93
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.36
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,47.9
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,157.8
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,142.4
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,199.5
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,42.1
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,168.32
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,146.84
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,146.27
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,691.0
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,606.2
921755,BARCLAY STREET K 81,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,605.1
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.61
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.43
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.1
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.49
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.61
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.81
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,85.25
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.06
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,43.68
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,124.4
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,348.1
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.4
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,180.0
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.82
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.72
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,152.7
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.8
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.97
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,43.86
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,65.0
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.3
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,139.3
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,180.9
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,39.9
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,180.97
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,122.79
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,132.17
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,240.9
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,739.8
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.3
921755,BARCLAY STREET K 81,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,544.3
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.18
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.17
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.41
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,131.5
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.96
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,83.08
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.69
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.64
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,131.0
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,338.2
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,179.7
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.92
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.47
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.3
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.03
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.82
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,45.58
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,144.2
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,143.0
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,187.2
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,33.4
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,193.62
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,117.45
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,132.29
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,292.8
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,789.6
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.5
921755,BARCLAY STREET K 81,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,543.7
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.98
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.63
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.13
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.76
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.38
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.49
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,82.86
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.49
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,48.02
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,123.6
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,337.3
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,196.9
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.22
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.29
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.6
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.22
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.02
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.1
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,71.9
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,132.9
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,127.3
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,171.6
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,180.42
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,114.65
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,135.85
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,261.0
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,736.3
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.5
921755,BARCLAY STREET K 81,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,558.5
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.71
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.13
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.49
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.31
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.71
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.57
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,86.46
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.9
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,46.31
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,133.3
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,352.2
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,190.7
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.68
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.79
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.17
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,162.5
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,123.8
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.1
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.94
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.57
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,128.6
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,143.6
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,143.3
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,33.1
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,192.26
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,127.64
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,129.48
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,272.0
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,783.5
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.6
921755,BARCLAY STREET K 81,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.0
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.25
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.52
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.17
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.15
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.99
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.58
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,43.5
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.9
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.2
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.38
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.44
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,90.45
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.58
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,50.26
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,133.0
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,367.8
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,122.8
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,206.0
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,43.03
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.76
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,69.1
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,176.0
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.3
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.53
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.69
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,41.4
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.2
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.1
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,171.0
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,42.5
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,202.24
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,136.14
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,139.06
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,278.3
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,823.4
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,556.8
921755,BARCLAY STREET K 81,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.9
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.11
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.6
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.2
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.01
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,39.2
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.61
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.45
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.71
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.86
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,91.71
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.93
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.16
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,143.7
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,372.7
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,119.5
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,168.9
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.6
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.34
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.83
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,73.2
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,170.1
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.3
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,39.87
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.15
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,37.68
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,164.5
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,155.2
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,32.9
