Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,210.22
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,115.32
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,127.14
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,364.6
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,855.5
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
921755,BARCLAY STREET K 81,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,521.1
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.79
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.54
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.4
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.82
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.45
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.36
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,92.0
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.61
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,42.0
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,127.8
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,374.8
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,134.0
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,173.4
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.53
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.41
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.43
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,61.7
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,148.2
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,113.6
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.75
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,38.86
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.51
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,51.15
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,161.6
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,210.6
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,21.9
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,210.0
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,115.72
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,142.08
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,349.8
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,856.1
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.0
921755,BARCLAY STREET K 81,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,583.6
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.66
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.8
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.17
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.78
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.6
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.74
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,91.91
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.04
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.2
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,131.8
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,374.7
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,127.9
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,166.3
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.01
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.21
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.42
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,149.3
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.8
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.3
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.11
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.17
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,49.67
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,108.6
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,157.0
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,205.3
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,42.0
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,207.85
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,119.32
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,139.64
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,332.6
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,848.4
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,489.7
921755,BARCLAY STREET K 81,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,573.9
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.06
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.15
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.1
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.6
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.12
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.13
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.2
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.77
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,87.78
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.4
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.44
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,114.2
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,357.8
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,146.4
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,191.5
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.32
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.97
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.2
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,141.4
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.5
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.64
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.38
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.72
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.2
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.1
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,168.2
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,36.1
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,198.92
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,140.03
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,140.89
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,256.5
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,812.7
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,575.3
921755,BARCLAY STREET K 81,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.1
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.17
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.66
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.9
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,30.8
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.6
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.25
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.9
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,85.06
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.08
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.11
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,116.0
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,346.0
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,112.2
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,158.4
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.04
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.68
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.65
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,132.2
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.7
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.26
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.13
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,48.39
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,90.1
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,152.8
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,200.3
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,48.1
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,188.91
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,129.8
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,141.08
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,244.4
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,769.8
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,533.1
921755,BARCLAY STREET K 81,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.8
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.42
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.46
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.73
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.57
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.49
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.8
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.94
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.25
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,87.77
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.86
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.61
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,134.3
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,357.2
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,151.2
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.46
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.27
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.6
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.6
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.47
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.33
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,40.44
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,170.1
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,166.7
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,39.7
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,196.06
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,123.41
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,130.7
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,286.6
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,799.3
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.6
921755,BARCLAY STREET K 81,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,536.8
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.77
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.84
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.12
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,25.2
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.96
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.88
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.65
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.08
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,85.97
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.14
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.22
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,125.9
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,350.7
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,198.3
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.68
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.45
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.5
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.4
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,39.53
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.25
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,54.04
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,100.1
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,162.0
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,221.6
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,42.5
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,192.91
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,122.56
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,152.63
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,279.1
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,786.8
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,502.7
921755,BARCLAY STREET K 81,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,625.6
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.94
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.36
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.06
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.83
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.9
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.24
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,82.8
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.17
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,57.49
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,122.9
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,337.8
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,236.2
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.93
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.23
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.41
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,120.5
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,141.0
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.4
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.84
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.67
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,49.54
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,90.3
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,144.7
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.4
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,204.3
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,26.5
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,183.41
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,126.84
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,157.65
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,249.3
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,749.2
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,520.9
921755,BARCLAY STREET K 81,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.4
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.52
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.3
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.2
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.75
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.55
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.1
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.5
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.02
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,83.74
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,53.74
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,132.6
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,342.5
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,221.2
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.48
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.24
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.33
