Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,50.8
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,129.2
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.54
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.28
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,46.06
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,99.5
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,134.6
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,190.0
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,189.03
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,108.62
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,161.71
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,316.9
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,773.0
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.8
921755,BARCLAY STREET K 81,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,665.2
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.09
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.5
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.0
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.65
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.25
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.97
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.48
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,93.78
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,52.84
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,153.9
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,385.1
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,218.2
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.25
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.87
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,142.6
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.6
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.96
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.38
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,43.79
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,95.0
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,180.8
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,196.08
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,108.31
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,143.82
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,324.2
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,804.9
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
921755,BARCLAY STREET K 81,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,593.0
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.21
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.62
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.0
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.65
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.05
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.02
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,101.5
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.21
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,48.29
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,155.0
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,417.2
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,110.9
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,200.8
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.2
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.01
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.35
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,56.2
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,154.0
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.8
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.2
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,46.16
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,101.0
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.2
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,191.5
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,31.3
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,197.93
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,113.87
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,145.15
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,312.1
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,813.8
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.9
921755,BARCLAY STREET K 81,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,601.4
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.26
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.04
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.97
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.5
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.48
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.71
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.39
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,91.57
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.63
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.78
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,127.4
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,376.6
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,173.7
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.76
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.55
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,136.4
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,127.8
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.92
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.39
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,47.76
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,93.4
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.2
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,198.6
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,31.2
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,187.05
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,121.32
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,145.8
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,261.8
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,770.7
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.8
921755,BARCLAY STREET K 81,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,605.0
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.5
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.32
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.56
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.76
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.62
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.49
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,91.28
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.13
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.01
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,137.7
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,375.5
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,167.2
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.46
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.08
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.73
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,143.4
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,141.8
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.63
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.03
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,46.03
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,121.0
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,190.6
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,184.6
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,119.18
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,147.15
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,259.9
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,760.4
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,494.3
921755,BARCLAY STREET K 81,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,609.2
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.58
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.53
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.26
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.56
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.95
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,116.9
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.4
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,90.94
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.92
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,43.59
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,151.8
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,374.7
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,183.8
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.94
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.54
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.78
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,58.2
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,141.2
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.83
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.27
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,43.89
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,97.1
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,181.9
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,187.86
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,102.22
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,143.18
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,320.7
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,775.0
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
921755,BARCLAY STREET K 81,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,593.9
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.38
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.26
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.83
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.47
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,43.0
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.21
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,105.24
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.54
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.71
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,174.2
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,433.6
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,177.3
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.29
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.17
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.46
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,61.3
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,130.1
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.61
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.39
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.58
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,91.3
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,164.6
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,199.34
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,102.01
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,139.4
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,354.4
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,822.1
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.2
921755,BARCLAY STREET K 81,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.8
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.45
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.75
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.16
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,8.29
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.86
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,109.99
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.19
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,53.85
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,154.5
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,453.6
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,158.7
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,224.1
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.54
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.59
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,157.2
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,112.5
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.04
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.63
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.2
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,87.9
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,121.9
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,172.6
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,210.35
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,125.6
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,144.35
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,319.6
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,867.7
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.7
921755,BARCLAY STREET K 81,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,599.7
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.2
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.83
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.09
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,37.3
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.64
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.15
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.8
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,105.73
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.81
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,46.8
