Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,140.4
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,435.2
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,161.4
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,194.7
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.01
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.17
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.81
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,163.2
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.47
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.5
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,47.84
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,99.4
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,198.0
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,52.2
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,202.48
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,126.46
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,148.31
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,297.5
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,834.0
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.8
921755,BARCLAY STREET K 81,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,614.3
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.77
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.89
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.2
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.72
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.2
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.49
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,103.56
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.49
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,46.89
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,151.2
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,425.3
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,122.9
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,194.6
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.61
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.35
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,147.5
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.31
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.48
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,50.99
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,113.1
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,138.0
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,210.5
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,30.3
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,206.95
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,111.53
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,153.75
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,349.0
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,850.3
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.2
921755,BARCLAY STREET K 81,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,634.9
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.93
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.02
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.02
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.41
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.38
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,102.84
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.65
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,45.57
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,167.5
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,421.8
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,188.8
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.25
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.04
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,77.5
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,150.7
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.62
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.06
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,48.22
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,121.9
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.4
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,200.5
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,199.05
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,91.69
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,132.29
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,382.9
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,817.5
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
921755,BARCLAY STREET K 81,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,547.5
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.54
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.73
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,37.5
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.18
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.08
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,105.18
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.18
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,44.75
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,169.6
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,431.0
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,131.0
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,185.4
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,49.0
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.43
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.1
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,104.3
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,202.4
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.7
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.36
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,110.1
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,127.4
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,163.4
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,210.33
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,96.61
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,123.78
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,413.2
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,862.0
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
921755,BARCLAY STREET K 81,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,511.1
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.54
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.85
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.51
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.6
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.55
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.93
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.69
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.17
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,99.09
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.51
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.71
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,162.5
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,405.7
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.7
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,157.4
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.28
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,84.5
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,157.3
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.31
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.97
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.92
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,92.8
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,139.7
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,136.6
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,25.6
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,206.15
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,104.13
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,107.98
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,394.5
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,844.7
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.6
921755,BARCLAY STREET K 81,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.6
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.78
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.69
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.55
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.26
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.96
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,136.9
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.21
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,99.43
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.59
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.89
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,179.9
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,407.9
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,144.8
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.0
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.31
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.46
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,83.7
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,136.6
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.09
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.2
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,36.37
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,109.5
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,157.3
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,153.4
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,213.56
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,102.66
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,115.86
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,408.9
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,876.1
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
921755,BARCLAY STREET K 81,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.18
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,36.8
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.57
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.72
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,146.9
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.59
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,96.21
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.93
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.7
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,153.7
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,394.2
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.6
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,169.6
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.59
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.7
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.35
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.74
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.22
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,97.5
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,163.7
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,138.2
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,198.93
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,102.42
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,116.16
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,356.4
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,815.5
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
921755,BARCLAY STREET K 81,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.44
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.19
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.35
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,159.7
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.15
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.94
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,98.3
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.9
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.67
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,152.2
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,402.5
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,124.5
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,190.1
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.44
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.85
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.87
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,48.71
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.16
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.75
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,103.6
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,200.6
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.1
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,207.1
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,116.42
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,121.45
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,348.2
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,848.8
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.3
921755,BARCLAY STREET K 81,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,501.3
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.46
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.38
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,27.5
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.19
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.28
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.86
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
